ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 00:00,2,0.000,ALERT,213.96,303.58,60.039,1452488403,"201051344000645","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,313262.7,313262.7,11177,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488405,5252.00
01/11/2016 00:00,2,0.000,ALERT,212.61,301.17,59.991,1452488403,"274151322000085","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,585913.4,585913.4,5029,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488407,5253.00
01/11/2016 00:00,2,0.000,ALERT,214.19,303.58,59.959,1452488403,"201051344000633","219011344069620",0.00,-11.00,0,299.67,305.68,0.0,0.0,0.000,305751.7,305751.7,11237,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488409,5254.00
01/11/2016 00:00,2,0.000,ALERT,213.51,303.58,59.991,1452488403,"201051344000469","219011344069620",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,307172.5,307172.5,11211,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488411,5255.00
01/11/2016 00:00,2,0.000,ALERT,212.16,301.17,60.002,1452488403,"201051344000646","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,311525.1,311525.1,15861,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452488412,5256.00
01/11/2016 00:00,2,0.000,ALERT,212.16,302.07,60.018,1452488403,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,593712.6,593712.6,5051,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488414,5257.00
01/11/2016 00:00,2,0.000,ALERT,212.16,301.47,60.002,1452488403,"201051344000585","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,316439.0,316439.0,15854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488416,5258.00
01/11/2016 00:00,2,0.000,ALERT,212.16,301.77,59.996,1452488403,"201051344001230","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,314652.6,314652.6,15904,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488418,5259.00
01/11/2016 00:00,2,0.000,ALERT,212.61,302.07,59.959,1452488403,"201051344000582","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,309614.4,309614.4,15848,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488420,5260.00
01/11/2016 00:00,2,0.000,ALERT,211.93,301.47,59.975,1452488403,"201051344000955","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,318956.5,318956.5,15831,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488422,5261.00
01/11/2016 00:00,2,0.000,ALERT,212.38,300.57,59.996,1452488403,"274151322000094","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,477714.8,477714.8,5310,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488424,5262.00
01/11/2016 00:00,2,0.000,ALERT,213.51,304.18,60.002,1452488403,"201051344000579","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,320353.4,320353.4,11215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488426,5263.00
01/11/2016 00:00,2,0.000,ALERT,212.16,301.77,59.996,1452488403,"201051344000890","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,317091.8,317091.8,15912,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488427,5264.00
01/11/2016 00:00,2,0.000,ALERT,212.38,301.47,59.991,1452488403,"201051344000438","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,318887.9,318887.9,15862,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452488429,5265.00
01/11/2016 00:00,2,0.000,ALERT,212.61,300.87,60.002,1452488403,"201051344000417","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,312953.0,312953.0,15928,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488431,5266.00
01/11/2016 00:00,2,0.000,ALERT,212.38,301.47,59.981,1452488403,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,588023.1,588023.1,5081,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488433,5267.00
01/11/2016 00:00,2,0.000,ALERT,213.06,300.87,59.996,1452488403,"274151322000076","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,624642.4,624642.4,5064,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488435,5268.00
01/11/2016 00:00,2,0.000,ALERT,213.51,304.48,59.959,1452488403,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,304681.5,304681.5,11174,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488437,5269.00
01/11/2016 00:00,2,0.000,ALERT,212.38,302.07,59.991,1452488403,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,617329.5,617329.5,5091,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488438,5270.00
01/11/2016 00:00,2,0.000,ALERT,213.29,303.58,59.970,1452488403,"201051344000988","219011344069620",0.00,-10.00,0,298.77,305.08,0.0,0.0,0.000,304672.5,304672.5,11215,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488440,5271.00
01/11/2016 00:00,2,0.000,ALERT,212.16,300.87,59.991,1452488403,"201051344001025","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,317029.1,317029.1,15840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452488442,5272.00
01/11/2016 00:00,2,0.000,ALERT,213.29,303.58,59.996,1452488403,"201051344000458","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,314740.2,314740.2,11223,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488444,5273.00
01/11/2016 00:00,2,0.000,ALERT,213.96,303.58,60.007,1452488403,"201051344000853","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,312046.9,312046.9,11201,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488446,5274.00
01/11/2016 00:00,2,0.000,ALERT,212.61,301.17,60.039,1452488403,"201051344000685","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,318308.5,318308.5,15889,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452488447,5275.00
01/11/2016 00:00,2,0.000,ALERT,212.38,300.87,60.002,1452488403,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,316026.7,316026.7,15891,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452488449,5276.00
01/11/2016 00:00,2,0.000,ALERT,212.61,301.77,60.012,1452488403,"201051344001145","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,319249.3,319249.3,15895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488451,5277.00
01/11/2016 00:00,2,0.000,ALERT,212.38,300.57,59.991,1452488403,"201051344000651","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,313394.9,313394.9,15867,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452488453,5278.00
01/11/2016 00:00,2,0.000,ALERT,211.93,301.17,60.002,1452488403,"274151322000088","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,570912.4,570912.4,5000,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488455,5279.00
01/11/2016 00:00,2,0.000,ALERT,213.29,300.87,59.959,1452488403,"274151322000068","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,478002.6,478002.6,5301,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488457,5280.00
01/11/2016 00:00,2,0.000,ALERT,211.93,301.47,59.981,1452488403,"201051344001135","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,309875.9,309875.9,15847,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488458,5281.00
01/11/2016 00:00,2,0.000,ALERT,212.83,303.88,60.002,1452488403,"201051344000594","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,315771.9,315771.9,11224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452488460,5282.00
01/11/2016 00:00,2,0.000,ALERT,212.38,301.17,60.012,1452488403,"201051344001203","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,316346.2,316346.2,15862,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488462,5283.00
01/11/2016 00:00,2,0.000,ALERT,212.16,301.77,59.954,1452488403,"274151322000054","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,583264.3,583264.3,5012,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488464,5284.00
01/11/2016 00:00,2,0.000,ALERT,213.74,303.28,60.002,1452488403,"201051344000867","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,305018.1,305018.1,11207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488465,5285.00
01/11/2016 00:00,2,0.000,ALERT,212.16,301.47,60.002,1452488403,"201051344001093","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,314798.0,314798.0,15867,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488467,5286.00
01/11/2016 00:00,2,0.000,ALERT,213.29,303.58,59.996,1452488403,"201051344000900","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,318370.0,318370.0,11167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488469,5287.00
01/11/2016 00:00,2,0.000,ALERT,213.74,302.98,60.012,1452488403,"201051344000648","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,311982.0,311982.0,11198,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488471,5288.00
01/11/2016 00:00,2,0.000,ALERT,213.74,304.48,60.023,1452488403,"201051344000569","219011344069620",0.00,-11.00,0,301.77,306.58,0.0,0.0,0.000,319958.5,319958.5,11152,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488473,5289.00
01/11/2016 00:00,2,0.000,ALERT,213.51,304.18,59.991,1452488403,"201051344000983","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,314876.2,314876.2,11187,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452488475,5290.00
01/11/2016 00:00,2,0.000,ALERT,213.74,303.88,59.991,1452488403,"201051344001158","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,309923.0,309923.0,11240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488476,5291.00
01/11/2016 00:00,2,0.000,ALERT,213.96,304.48,59.991,1452488403,"201051344000576","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,312982.6,312982.6,11168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452488478,5292.00
01/11/2016 00:00,2,0.000,ALERT,212.61,300.27,59.991,1452488403,"274151322000087","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,558380.1,558380.1,5043,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452488480,5293.00
01/11/2016 00:15,2,0.000,ALERT,213.96,304.48,59.975,1452489303,"201051344000645","219011344069620",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,313262.7,313262.7,11179,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489305,5294.00
01/11/2016 00:15,2,0.000,ALERT,212.61,301.47,59.970,1452489303,"274151322000085","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,585913.4,585913.4,5031,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489307,5295.00
01/11/2016 00:15,2,0.000,ALERT,214.19,303.88,59.986,1452489303,"201051344000633","219011344069620",0.00,-11.00,0,299.67,305.68,0.0,0.0,0.000,305751.7,305751.7,11239,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489309,5296.00
01/11/2016 00:15,2,0.000,ALERT,213.51,304.48,59.970,1452489303,"201051344000469","219011344069620",0.00,-11.50,0,300.27,305.98,0.0,0.0,0.000,307172.5,307172.5,11213,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489311,5297.00
01/11/2016 00:15,2,0.000,ALERT,212.16,301.77,60.007,1452489303,"201051344000646","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,311525.1,311525.1,15863,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489312,5298.00
01/11/2016 00:15,2,0.000,ALERT,212.16,301.47,59.986,1452489303,"274151322000052","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,593712.6,593712.6,5053,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489314,5299.00
01/11/2016 00:15,2,0.000,ALERT,212.38,301.77,60.018,1452489303,"201051344000585","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,316439.0,316439.0,15856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489316,5300.00
01/11/2016 00:15,2,0.000,ALERT,212.16,302.07,59.944,1452489303,"201051344001230","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,314652.6,314652.6,15906,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489318,5301.00
01/11/2016 00:15,2,0.000,ALERT,212.61,302.37,59.965,1452489303,"201051344000582","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,309614.4,309614.4,15850,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489320,5302.00
01/11/2016 00:15,2,0.000,ALERT,211.93,301.77,59.933,1452489303,"201051344000955","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,318956.5,318956.5,15833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489321,5303.00
01/11/2016 00:15,2,0.000,ALERT,212.38,300.57,59.965,1452489303,"274151322000094","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,477714.8,477714.8,5312,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489323,5304.00
01/11/2016 00:15,2,0.000,ALERT,213.51,304.78,59.970,1452489303,"201051344000579","219011344069620",0.00,-10.00,0,301.77,306.88,0.0,0.0,0.000,320353.4,320353.4,11217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489325,5305.00
01/11/2016 00:15,2,0.000,ALERT,212.16,302.07,59.975,1452489303,"201051344000890","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,317091.8,317091.8,15914,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489327,5306.00
01/11/2016 00:15,2,0.000,ALERT,212.38,301.47,59.970,1452489303,"201051344000438","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,318887.9,318887.9,15864,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489329,5307.00
01/11/2016 00:15,2,0.000,ALERT,212.61,301.17,59.970,1452489303,"201051344000417","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,312953.0,312953.0,15930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489331,5308.00
01/11/2016 00:15,2,0.000,ALERT,212.83,301.47,59.970,1452489303,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,588023.1,588023.1,5083,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489333,5309.00
01/11/2016 00:15,2,0.000,ALERT,213.29,301.47,59.965,1452489303,"274151322000076","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,624642.4,624642.4,5066,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489334,5310.00
01/11/2016 00:15,2,0.000,ALERT,213.29,305.08,59.991,1452489303,"201051344000868","219011344069620",0.00,-9.00,0,301.77,306.88,0.0,0.0,0.000,304681.5,304681.5,11176,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489336,5311.00
01/11/2016 00:15,2,0.000,ALERT,212.61,302.37,59.970,1452489303,"274151322000095","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,617329.5,617329.5,5093,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489338,5312.00
01/11/2016 00:15,2,0.000,ALERT,213.29,303.88,59.981,1452489303,"201051344000988","219011344069620",0.00,-10.00,0,298.47,305.68,0.0,0.0,0.000,304672.5,304672.5,11217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489340,5313.00
01/11/2016 00:15,2,0.000,ALERT,212.16,300.87,59.944,1452489303,"201051344001025","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,317029.1,317029.1,15842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489342,5314.00
01/11/2016 00:15,2,0.000,ALERT,213.29,304.18,59.933,1452489303,"201051344000458","219011344069620",0.00,-8.50,0,301.47,306.58,0.0,0.0,0.000,314740.2,314740.2,11225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489343,5315.00
01/11/2016 00:15,2,0.000,ALERT,213.96,303.88,59.975,1452489303,"201051344000853","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,312046.9,312046.9,11203,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489345,5316.00
01/11/2016 00:15,2,0.000,ALERT,212.61,301.47,59.965,1452489303,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,318308.5,318308.5,15891,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489347,5317.00
01/11/2016 00:15,2,0.000,ALERT,212.61,301.17,59.959,1452489303,"201051344000917","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,316026.7,316026.7,15893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489349,5318.00
01/11/2016 00:15,2,0.000,ALERT,212.61,301.77,59.959,1452489303,"201051344001145","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,319249.3,319249.3,15897,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489351,5319.00
01/11/2016 00:15,2,0.000,ALERT,212.16,300.87,59.959,1452489303,"201051344000651","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,313394.9,313394.9,15869,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489352,5320.00
01/11/2016 00:15,2,0.000,ALERT,212.16,300.27,59.944,1452489303,"274151322000088","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,570912.4,570912.4,5002,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489354,5321.00
01/11/2016 00:15,2,0.000,ALERT,213.29,300.57,59.933,1452489303,"274151322000068","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,478002.6,478002.6,5303,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489356,5322.00
01/11/2016 00:15,2,0.000,ALERT,211.93,301.77,59.959,1452489303,"201051344001135","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,309875.9,309875.9,15849,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489358,5323.00
01/11/2016 00:15,2,0.000,ALERT,212.83,304.18,59.954,1452489303,"201051344000594","219011344069620",0.00,-11.00,0,300.87,306.28,0.0,0.0,0.000,315771.9,315771.9,11226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489360,5324.00
01/11/2016 00:15,2,0.000,ALERT,212.16,300.87,59.975,1452489303,"201051344001203","219011344069620",0.00,-11.50,0,298.77,304.78,0.0,0.0,0.000,316346.2,316346.2,15864,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489361,5325.00
01/11/2016 00:15,2,0.000,ALERT,212.16,301.17,59.965,1452489303,"274151322000054","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,583264.3,583264.3,5014,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489363,5326.00
01/11/2016 00:15,2,0.000,ALERT,213.51,303.88,59.981,1452489303,"201051344000867","219011344069620",0.00,-9.00,0,300.57,306.28,0.0,0.0,0.000,305018.1,305018.1,11209,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489365,5327.00
01/11/2016 00:15,2,0.000,ALERT,211.93,300.87,59.965,1452489303,"201051344001093","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,314798.0,314798.0,15869,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489367,5328.00
01/11/2016 00:15,2,0.000,ALERT,213.06,303.88,59.965,1452489303,"201051344000900","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,318370.0,318370.0,11169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489369,5329.00
01/11/2016 00:15,2,0.000,ALERT,213.29,303.58,59.959,1452489303,"201051344000648","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,311982.0,311982.0,11200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489370,5330.00
01/11/2016 00:15,2,0.000,ALERT,213.29,304.78,59.975,1452489303,"201051344000569","219011344069620",0.00,-11.00,0,301.77,306.88,0.0,0.0,0.000,319958.5,319958.5,11154,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489372,5331.00
01/11/2016 00:15,2,0.000,ALERT,213.29,304.18,59.965,1452489303,"201051344000983","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,314876.2,314876.2,11189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489374,5332.00
01/11/2016 00:15,2,0.000,ALERT,213.51,303.88,59.965,1452489303,"201051344001158","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,309923.0,309923.0,11242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489376,5333.00
01/11/2016 00:15,2,0.000,ALERT,213.74,304.48,59.981,1452489303,"201051344000576","219011344069620",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,312982.6,312982.6,11170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452489378,5334.00
01/11/2016 00:15,2,0.000,ALERT,212.38,299.97,59.959,1452489303,"274151322000087","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,558380.1,558380.1,5045,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452489379,5335.00
01/11/2016 00:30,2,0.000,ALERT,213.96,304.18,59.975,1452490203,"201051344000645","219011344069620",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,313262.7,313262.7,11181,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490205,5336.00
01/11/2016 00:30,2,0.000,ALERT,212.61,300.87,59.965,1452490203,"274151322000085","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,585913.4,585913.4,5033,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490207,5337.00
01/11/2016 00:30,2,0.000,ALERT,214.19,304.18,59.965,1452490203,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.68,0.0,0.0,0.000,305751.7,305751.7,11241,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490209,5338.00
01/11/2016 00:30,2,0.000,ALERT,213.74,304.48,59.959,1452490203,"201051344000469","219011344069620",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,307172.5,307172.5,11215,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490211,5339.00
01/11/2016 00:30,2,0.000,ALERT,212.38,302.07,59.970,1452490203,"201051344000646","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,311525.1,311525.1,15865,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490212,5340.00
01/11/2016 00:30,2,0.000,ALERT,212.38,301.17,59.949,1452490203,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,593712.6,593712.6,5055,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490214,5341.00
01/11/2016 00:30,2,0.000,ALERT,212.61,302.07,59.991,1452490203,"201051344000585","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,316439.0,316439.0,15858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490216,5342.00
01/11/2016 00:30,2,0.000,ALERT,212.61,302.37,59.970,1452490203,"201051344001230","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,314652.6,314652.6,15908,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490218,5343.00
01/11/2016 00:30,2,0.000,ALERT,213.06,302.98,59.965,1452490203,"201051344000582","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,309614.4,309614.4,15852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490220,5344.00
01/11/2016 00:30,2,0.000,ALERT,211.93,301.77,59.959,1452490203,"201051344000955","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,318956.5,318956.5,15835,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490221,5345.00
01/11/2016 00:30,2,0.000,ALERT,212.61,300.27,59.975,1452490203,"274151322000094","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,477714.8,477714.8,5314,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490223,5346.00
01/11/2016 00:30,2,0.000,ALERT,213.51,304.78,59.996,1452490203,"201051344000579","219011344069620",0.00,-10.00,0,302.37,306.58,0.0,0.0,0.000,320353.4,320353.4,11219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490225,5347.00
01/11/2016 00:30,2,0.000,ALERT,212.16,302.37,59.965,1452490203,"201051344000890","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,317091.8,317091.8,15916,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490227,5348.00
01/11/2016 00:30,2,0.000,ALERT,212.61,301.77,59.959,1452490203,"201051344000438","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,318887.9,318887.9,15866,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490229,5349.00
01/11/2016 00:30,2,0.000,ALERT,212.61,301.17,59.991,1452490203,"201051344000417","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,312953.0,312953.0,15932,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490231,5350.00
01/11/2016 00:30,2,0.000,ALERT,212.83,301.17,59.954,1452490203,"274151322000083","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,588023.1,588023.1,5085,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490232,5351.00
01/11/2016 00:30,2,0.000,ALERT,213.06,301.17,59.954,1452490203,"274151322000076","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,624642.4,624642.4,5068,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490234,5352.00
01/11/2016 00:30,2,0.000,ALERT,213.51,304.78,59.922,1452490203,"201051344000868","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,304681.5,304681.5,11178,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490236,5353.00
01/11/2016 00:30,2,0.000,ALERT,212.61,302.07,59.954,1452490203,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,617329.5,617329.5,5095,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490238,5354.00
01/11/2016 00:30,2,0.000,ALERT,213.29,303.88,59.954,1452490203,"201051344000988","219011344069620",0.00,-10.00,0,298.77,305.38,0.0,0.0,0.000,304672.5,304672.5,11219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490240,5355.00
01/11/2016 00:30,2,0.000,ALERT,212.38,300.87,59.954,1452490203,"201051344001025","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,317029.1,317029.1,15844,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490242,5356.00
01/11/2016 00:30,2,0.000,ALERT,213.29,303.88,59.938,1452490203,"201051344000458","219011344069620",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,314740.2,314740.2,11227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490243,5357.00
01/11/2016 00:30,2,0.000,ALERT,213.96,304.18,59.965,1452490203,"201051344000853","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,312046.9,312046.9,11205,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490245,5358.00
01/11/2016 00:30,2,0.000,ALERT,212.83,302.07,59.965,1452490203,"201051344000685","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,318308.5,318308.5,15893,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490247,5359.00
01/11/2016 00:30,2,0.000,ALERT,212.83,301.77,59.965,1452490203,"201051344000917","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,316026.7,316026.7,15895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490249,5360.00
01/11/2016 00:30,2,0.000,ALERT,212.83,302.37,59.959,1452490203,"201051344001145","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,319249.3,319249.3,15899,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490251,5361.00
01/11/2016 00:30,2,0.000,ALERT,212.61,301.47,59.965,1452490203,"201051344000651","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,313394.9,313394.9,15871,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490253,5362.00
01/11/2016 00:30,2,0.000,ALERT,212.16,301.17,59.949,1452490203,"274151322000088","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,570912.4,570912.4,5004,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490254,5363.00
01/11/2016 00:30,2,0.000,ALERT,213.06,300.57,59.965,1452490203,"274151322000068","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,478002.6,478002.6,5305,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490256,5364.00
01/11/2016 00:30,2,0.000,ALERT,212.16,302.07,59.970,1452490203,"201051344001135","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,309875.9,309875.9,15851,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490258,5365.00
01/11/2016 00:30,2,0.000,ALERT,213.06,304.48,59.965,1452490203,"201051344000594","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,315771.9,315771.9,11228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490260,5366.00
01/11/2016 00:30,2,0.000,ALERT,212.61,301.77,59.991,1452490203,"201051344001203","219011344069620",0.00,-11.50,0,298.77,304.78,0.0,0.0,0.000,316346.2,316346.2,15866,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490261,5367.00
01/11/2016 00:30,2,0.000,ALERT,212.61,301.47,59.959,1452490203,"274151322000054","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,583264.3,583264.3,5016,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490263,5368.00
01/11/2016 00:30,2,0.000,ALERT,213.74,303.58,60.007,1452490203,"201051344000867","219011344069620",0.00,-10.00,0,300.87,306.28,0.0,0.0,0.000,305018.1,305018.1,11211,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490265,5369.00
01/11/2016 00:30,2,0.000,ALERT,212.38,301.77,59.970,1452490203,"201051344001093","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,314798.0,314798.0,15871,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490267,5370.00
01/11/2016 00:30,2,0.000,ALERT,213.29,304.18,59.970,1452490203,"201051344000900","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,318370.0,318370.0,11171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490269,5371.00
01/11/2016 00:30,2,0.000,ALERT,213.51,303.28,59.954,1452490203,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,311982.0,311982.0,11202,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490271,5372.00
01/11/2016 00:30,2,0.000,ALERT,213.51,304.78,59.949,1452490203,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.58,0.0,0.0,0.000,319958.5,319958.5,11156,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490273,5373.00
01/11/2016 00:30,2,0.000,ALERT,213.29,304.18,59.975,1452490203,"201051344000983","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,314876.2,314876.2,11191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490274,5374.00
01/11/2016 00:30,2,0.000,ALERT,213.51,303.88,59.954,1452490203,"201051344001158","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,309923.0,309923.0,11244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490277,5375.00
01/11/2016 00:30,2,0.000,ALERT,213.74,304.48,59.986,1452490203,"201051344000576","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,312982.6,312982.6,11172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452490278,5376.00
01/11/2016 00:30,2,0.000,ALERT,212.38,299.97,59.981,1452490203,"274151322000087","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,558380.1,558380.1,5047,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452490280,5377.00
01/11/2016 00:45,2,0.000,ALERT,213.96,304.18,59.991,1452491103,"201051344000645","219011344069620",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,313262.7,313262.7,11183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452491105,5378.00
01/11/2016 00:45,2,0.000,ALERT,212.61,301.17,59.996,1452491103,"274151322000085","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,585913.4,585913.4,5035,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491107,5379.00
01/11/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1452491103,"201051344000633","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,305751.7,305751.7,11243,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491109,5380.00
01/11/2016 00:45,2,0.000,ALERT,213.51,304.18,59.996,1452491103,"201051344000469","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,307172.5,307172.5,11217,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491111,5381.00
01/11/2016 00:45,2,0.000,ALERT,212.38,301.77,60.012,1452491103,"201051344000646","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,311525.1,311525.1,15867,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491113,5382.00
01/11/2016 00:45,2,0.000,ALERT,212.16,302.07,60.018,1452491103,"274151322000052","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,593712.6,593712.6,5057,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491114,5383.00
01/11/2016 00:45,2,0.000,ALERT,212.61,302.07,59.986,1452491103,"201051344000585","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,316439.0,316439.0,15860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452491116,5384.00
01/11/2016 00:45,2,0.000,ALERT,212.38,302.37,59.991,1452491103,"201051344001230","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,314652.6,314652.6,15910,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491118,5385.00
01/11/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1452491103,"201051344000582","219011344069620",0.00,-11.50,0,300.87,304.18,0.0,0.0,0.000,309614.4,309614.4,15854,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491120,5386.00
01/11/2016 00:45,2,0.000,ALERT,211.93,301.77,59.986,1452491103,"201051344000955","219011344069620",0.00,-11.00,0,299.97,303.28,0.0,0.0,0.000,318956.5,318956.5,15837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491121,5387.00
01/11/2016 00:45,2,0.000,ALERT,212.61,300.87,59.981,1452491103,"274151322000094","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,477714.8,477714.8,5316,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491123,5388.00
01/11/2016 00:45,2,0.000,ALERT,213.29,304.48,59.981,1452491103,"201051344000579","219011344069620",0.00,-10.00,0,302.98,306.58,0.0,0.0,0.000,320353.4,320353.4,11221,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491125,5389.00
01/11/2016 00:45,2,0.000,ALERT,212.16,302.07,59.991,1452491103,"201051344000890","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,317091.8,317091.8,15918,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452491127,5390.00
01/11/2016 00:45,2,0.000,ALERT,212.61,301.47,59.949,1452491103,"201051344000438","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,318887.9,318887.9,15868,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452491129,5391.00
01/11/2016 00:45,2,0.000,ALERT,212.61,301.17,59.996,1452491103,"201051344000417","219011344069620",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,312953.0,312953.0,15934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491131,5392.00
01/11/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1452491103,"274151322000083","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,588023.1,588023.1,5087,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491133,5393.00
01/11/2016 00:45,2,0.000,ALERT,213.29,301.17,59.970,1452491103,"274151322000076","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,624642.4,624642.4,5070,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491135,5394.00
01/11/2016 00:45,2,0.000,ALERT,213.51,305.08,59.991,1452491103,"201051344000868","219011344069620",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,304681.5,304681.5,11180,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491137,5395.00
01/11/2016 00:45,2,0.000,ALERT,212.61,302.37,59.981,1452491103,"274151322000095","219011344069620",0.00,-11.50,0,300.87,304.18,0.0,0.0,0.000,617329.5,617329.5,5097,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491139,5396.00
01/11/2016 00:45,2,0.000,ALERT,213.06,303.58,59.991,1452491103,"201051344000988","219011344069620",0.00,-11.00,0,299.07,305.38,0.0,0.0,0.000,304672.5,304672.5,11221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452491140,5397.00
