ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1452491103,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,317029.1,317029.1,15846,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491142,5398.00
01/11/2016 00:45,2,0.000,ALERT,213.29,304.18,59.991,1452491103,"201051344000458","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,314740.2,314740.2,11229,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491144,5399.00
01/11/2016 00:45,2,0.000,ALERT,213.96,303.88,59.991,1452491103,"201051344000853","219011344069620",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,312046.9,312046.9,11207,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491146,5400.00
01/11/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1452491103,"201051344000685","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,318308.5,318308.5,15895,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491148,5401.00
01/11/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1452491103,"201051344000917","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,316026.7,316026.7,15897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491149,5402.00
01/11/2016 00:45,2,0.000,ALERT,212.83,302.37,59.949,1452491103,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,319249.3,319249.3,15901,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491151,5403.00
01/11/2016 00:45,2,0.000,ALERT,212.61,301.17,59.959,1452491103,"201051344000651","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,313394.9,313394.9,15873,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491153,5404.00
01/11/2016 00:45,2,0.000,ALERT,212.16,301.17,59.996,1452491103,"274151322000088","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,570912.4,570912.4,5006,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491155,5405.00
01/11/2016 00:45,2,0.000,ALERT,213.51,300.57,59.991,1452491103,"274151322000068","219011344069620",0.00,-9.00,0,299.37,302.37,0.0,0.0,0.000,478002.6,478002.6,5307,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491156,5406.00
01/11/2016 00:45,2,0.000,ALERT,212.16,301.77,60.002,1452491103,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309875.9,309875.9,15853,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491158,5407.00
01/11/2016 00:45,2,0.000,ALERT,212.83,304.18,59.981,1452491103,"201051344000594","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,315771.9,315771.9,11230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491160,5408.00
01/11/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1452491103,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,316346.2,316346.2,15868,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452491162,5409.00
01/11/2016 00:45,2,0.000,ALERT,212.61,302.07,59.981,1452491103,"274151322000054","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,583264.3,583264.3,5018,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491164,5410.00
01/11/2016 00:45,2,0.000,ALERT,213.74,303.88,59.965,1452491103,"201051344000867","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,305018.1,305018.1,11213,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491165,5411.00
01/11/2016 00:45,2,0.000,ALERT,212.61,301.77,60.018,1452491103,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,314798.0,314798.0,15873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491167,5412.00
01/11/2016 00:45,2,0.000,ALERT,213.29,304.18,60.023,1452491103,"201051344000900","219011344069620",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,318370.0,318370.0,11173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491169,5413.00
01/11/2016 00:45,2,0.000,ALERT,213.74,303.58,60.002,1452491103,"201051344000648","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,311982.0,311982.0,11204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452491171,5414.00
01/11/2016 00:45,2,0.000,ALERT,213.51,304.78,59.996,1452491103,"201051344000569","219011344069620",0.00,-11.00,0,302.98,306.88,0.0,0.0,0.000,319958.5,319958.5,11158,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491173,5415.00
01/11/2016 00:45,2,0.000,ALERT,213.29,304.18,59.986,1452491103,"201051344000983","219011344069620",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,314876.2,314876.2,11193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491175,5416.00
01/11/2016 00:45,2,0.000,ALERT,213.74,304.18,59.986,1452491103,"201051344001158","219011344069620",0.00,-12.00,0,301.77,305.68,0.0,0.0,0.000,309923.0,309923.0,11246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491176,5417.00
01/11/2016 00:45,2,0.000,ALERT,213.96,304.78,59.986,1452491103,"201051344000576","219011344069620",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,312982.6,312982.6,11174,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491178,5418.00
01/11/2016 00:45,2,0.000,ALERT,212.61,300.27,59.991,1452491103,"274151322000087","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,558380.1,558380.1,5049,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452491180,5419.00
01/11/2016 01:00,2,0.000,ALERT,214.19,304.78,59.981,1452492004,"201051344000645","219011344069620",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,313262.7,313262.7,11185,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492006,5420.00
01/11/2016 01:00,2,0.000,ALERT,212.83,302.07,59.975,1452492004,"274151322000085","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,585913.4,585913.4,5037,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492008,5421.00
01/11/2016 01:00,2,0.000,ALERT,214.19,304.18,60.023,1452492004,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.68,0.0,0.0,0.000,305751.7,305751.7,11245,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492010,5422.00
01/11/2016 01:00,2,0.000,ALERT,213.74,304.78,59.981,1452492004,"201051344000469","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,307172.5,307172.5,11219,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492011,5423.00
01/11/2016 01:00,2,0.000,ALERT,212.61,302.07,59.975,1452492004,"201051344000646","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,311525.1,311525.1,15869,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492013,5424.00
01/11/2016 01:00,2,0.000,ALERT,212.61,302.37,60.012,1452492004,"274151322000052","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,593712.6,593712.6,5059,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492015,5425.00
01/11/2016 01:00,2,0.000,ALERT,212.83,302.07,59.938,1452492004,"201051344000585","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,316439.0,316439.0,15862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492017,5426.00
01/11/2016 01:00,2,0.000,ALERT,212.61,302.37,59.975,1452492004,"201051344001230","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,314652.6,314652.6,15912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492019,5427.00
01/11/2016 01:00,2,0.000,ALERT,213.29,302.98,59.981,1452492004,"201051344000582","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,309614.4,309614.4,15856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492020,5428.00
01/11/2016 01:00,2,0.000,ALERT,212.38,302.07,59.975,1452492004,"201051344000955","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,318956.5,318956.5,15839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492022,5429.00
01/11/2016 01:00,2,0.000,ALERT,212.61,301.77,59.954,1452492004,"274151322000094","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,477714.8,477714.8,5318,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492024,5430.00
01/11/2016 01:00,2,0.000,ALERT,213.51,305.38,59.975,1452492004,"201051344000579","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,320353.4,320353.4,11223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492026,5431.00
01/11/2016 01:00,2,0.000,ALERT,212.38,302.37,59.965,1452492004,"201051344000890","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,317091.8,317091.8,15920,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492028,5432.00
01/11/2016 01:00,2,0.000,ALERT,212.61,301.77,59.949,1452492004,"201051344000438","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,318887.9,318887.9,15870,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492030,5433.00
01/11/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1452492004,"201051344000417","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,312953.0,312953.0,15936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492031,5434.00
01/11/2016 01:00,2,0.000,ALERT,212.83,303.58,59.970,1452492004,"274151322000083","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,588023.1,588023.1,5089,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492033,5435.00
01/11/2016 01:00,2,0.000,ALERT,213.29,302.37,59.981,1452492004,"274151322000076","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,624642.4,624642.4,5072,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492035,5436.00
01/11/2016 01:00,2,0.000,ALERT,213.51,305.08,59.981,1452492004,"201051344000868","219011344069620",0.00,-11.50,0,302.98,306.88,0.0,0.0,0.000,304681.5,304681.5,11182,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492037,5437.00
01/11/2016 01:00,2,0.000,ALERT,212.61,302.98,59.959,1452492004,"274151322000095","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,617329.5,617329.5,5099,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492039,5438.00
01/11/2016 01:00,2,0.000,ALERT,213.06,303.88,59.970,1452492004,"201051344000988","219011344069620",0.00,-11.00,0,299.37,305.68,0.0,0.0,0.000,304672.5,304672.5,11223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492040,5439.00
01/11/2016 01:00,2,0.000,ALERT,212.38,301.17,59.965,1452492004,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,317029.1,317029.1,15848,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492042,5440.00
01/11/2016 01:00,2,0.000,ALERT,213.29,304.48,59.965,1452492004,"201051344000458","219011344069620",0.00,-8.50,0,302.07,306.58,0.0,0.0,0.000,314740.2,314740.2,11231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492044,5441.00
01/11/2016 01:00,2,0.000,ALERT,213.96,304.48,59.933,1452492004,"201051344000853","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,312046.9,312046.9,11209,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492046,5442.00
01/11/2016 01:00,2,0.000,ALERT,212.83,302.07,59.959,1452492004,"201051344000685","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,318308.5,318308.5,15897,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492048,5443.00
01/11/2016 01:00,2,0.000,ALERT,212.83,301.47,59.933,1452492004,"201051344000917","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,316026.7,316026.7,15899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492050,5444.00
01/11/2016 01:00,2,0.000,ALERT,213.06,302.37,59.970,1452492004,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,319249.3,319249.3,15903,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492051,5445.00
01/11/2016 01:00,2,0.000,ALERT,212.83,301.17,59.959,1452492004,"201051344000651","219011344069620",0.00,-12.00,0,299.67,302.98,0.0,0.0,0.000,313394.9,313394.9,15875,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492053,5446.00
01/11/2016 01:00,2,0.000,ALERT,212.16,301.77,59.959,1452492004,"274151322000088","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,570912.4,570912.4,5008,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492055,5447.00
01/11/2016 01:00,2,0.000,ALERT,213.29,301.17,59.991,1452492004,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,478002.6,478002.6,5309,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492057,5448.00
01/11/2016 01:00,2,0.000,ALERT,212.16,302.07,59.965,1452492004,"201051344001135","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,309875.9,309875.9,15855,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492059,5449.00
01/11/2016 01:00,2,0.000,ALERT,213.06,304.48,59.922,1452492004,"201051344000594","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,315771.9,315771.9,11232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492061,5450.00
01/11/2016 01:00,2,0.000,ALERT,212.83,301.77,59.954,1452492004,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,316346.2,316346.2,15870,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492063,5451.00
01/11/2016 01:00,2,0.000,ALERT,212.61,303.28,59.949,1452492004,"274151322000054","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,583264.3,583264.3,5020,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492064,5452.00
01/11/2016 01:00,2,0.000,ALERT,213.51,303.58,59.954,1452492004,"201051344000867","219011344069620",0.00,-10.00,0,301.47,306.58,0.0,0.0,0.000,305018.1,305018.1,11215,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492066,5453.00
01/11/2016 01:00,2,0.000,ALERT,212.61,301.77,59.954,1452492004,"201051344001093","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,314798.0,314798.0,15875,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492068,5454.00
01/11/2016 01:00,2,0.000,ALERT,213.29,303.88,59.954,1452492004,"201051344000900","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,318370.0,318370.0,11175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492070,5455.00
01/11/2016 01:00,2,0.000,ALERT,213.74,303.58,59.949,1452492004,"201051344000648","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,311982.0,311982.0,11206,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492071,5456.00
01/11/2016 01:00,2,0.000,ALERT,213.51,304.48,59.954,1452492004,"201051344000569","219011344069620",0.00,-11.00,0,302.68,307.18,0.0,0.0,0.000,319958.5,319958.5,11160,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492073,5457.00
01/11/2016 01:00,2,0.000,ALERT,213.51,304.48,59.954,1452492004,"201051344000983","219011344069620",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,314876.2,314876.2,11195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492075,5458.00
01/11/2016 01:00,2,0.000,ALERT,213.96,304.48,59.949,1452492004,"201051344001158","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,309923.0,309923.0,11248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492077,5459.00
01/11/2016 01:00,2,0.000,ALERT,213.96,304.78,59.970,1452492004,"201051344000576","219011344069620",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,312982.6,312982.6,11176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492079,5460.00
01/11/2016 01:00,2,0.000,ALERT,212.61,301.47,59.949,1452492004,"274151322000087","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,558380.1,558380.1,5051,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492081,5461.00
01/11/2016 01:15,2,0.000,ALERT,213.96,304.18,59.933,1452492903,"201051344000645","219011344069620",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,313262.7,313262.7,11187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492905,5462.00
01/11/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1452492903,"274151322000085","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,585913.4,585913.4,5039,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492907,5463.00
01/11/2016 01:15,2,0.000,ALERT,214.41,303.88,59.996,1452492903,"201051344000633","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,305751.7,305751.7,11247,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492909,5464.00
01/11/2016 01:15,2,0.000,ALERT,213.74,304.18,59.965,1452492903,"201051344000469","219011344069620",0.00,-12.00,0,301.77,306.28,0.0,0.0,0.000,307172.5,307172.5,11221,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492911,5465.00
01/11/2016 01:15,2,0.000,ALERT,212.61,302.37,59.965,1452492903,"201051344000646","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,311525.1,311525.1,15871,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492912,5466.00
01/11/2016 01:15,2,0.000,ALERT,212.61,301.77,59.959,1452492903,"274151322000052","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,593712.6,593712.6,5061,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492914,5467.00
01/11/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1452492903,"201051344000585","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,316439.0,316439.0,15864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492916,5468.00
01/11/2016 01:15,2,0.000,ALERT,212.83,302.68,59.975,1452492903,"201051344001230","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,314652.6,314652.6,15914,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492918,5469.00
01/11/2016 01:15,2,0.000,ALERT,213.29,302.98,59.975,1452492903,"201051344000582","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,309614.4,309614.4,15858,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492920,5470.00
01/11/2016 01:15,2,0.000,ALERT,212.38,302.07,59.970,1452492903,"201051344000955","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,318956.5,318956.5,15841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492921,5471.00
01/11/2016 01:15,2,0.000,ALERT,212.61,301.17,59.944,1452492903,"274151322000094","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,477714.8,477714.8,5320,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492923,5472.00
01/11/2016 01:15,2,0.000,ALERT,213.74,304.78,59.965,1452492903,"201051344000579","219011344069620",0.00,-11.00,0,303.28,307.18,0.0,0.0,0.000,320353.4,320353.4,11225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492925,5473.00
01/11/2016 01:15,2,0.000,ALERT,212.61,302.68,59.970,1452492903,"201051344000890","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,317091.8,317091.8,15922,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492927,5474.00
01/11/2016 01:15,2,0.000,ALERT,213.06,302.37,59.965,1452492903,"201051344000438","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,318887.9,318887.9,15872,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492929,5475.00
01/11/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1452492903,"201051344000417","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,312953.0,312953.0,15938,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492931,5476.00
01/11/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1452492903,"274151322000083","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,588023.1,588023.1,5091,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492933,5477.00
01/11/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1452492903,"274151322000076","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,624642.4,624642.4,5074,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492935,5478.00
01/11/2016 01:15,2,0.000,ALERT,213.74,305.08,59.970,1452492903,"201051344000868","219011344069620",0.00,-10.00,0,303.28,307.18,0.0,0.0,0.000,304681.5,304681.5,11184,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492937,5479.00
01/11/2016 01:15,2,0.000,ALERT,212.61,302.98,59.959,1452492903,"274151322000095","219011344069620",0.00,-11.50,0,301.47,304.78,0.0,0.0,0.000,617329.5,617329.5,5101,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492939,5480.00
01/11/2016 01:15,2,0.000,ALERT,213.51,304.18,59.965,1452492903,"201051344000988","219011344069620",0.00,-10.00,0,299.97,305.98,0.0,0.0,0.000,304672.5,304672.5,11225,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492940,5481.00
01/11/2016 01:15,2,0.000,ALERT,212.61,301.47,59.949,1452492903,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,317029.1,317029.1,15850,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492942,5482.00
01/11/2016 01:15,2,0.000,ALERT,213.74,304.48,59.986,1452492903,"201051344000458","219011344069620",0.00,-8.50,0,302.68,307.18,0.0,0.0,0.000,314740.2,314740.2,11233,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492944,5483.00
01/11/2016 01:15,2,0.000,ALERT,214.19,304.48,60.012,1452492903,"201051344000853","219011344069620",0.00,-11.00,0,302.37,306.58,0.0,0.0,0.000,312046.9,312046.9,11211,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492946,5484.00
01/11/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1452492903,"201051344000685","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,318308.5,318308.5,15899,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492947,5485.00
01/11/2016 01:15,2,0.000,ALERT,213.06,301.77,59.954,1452492903,"201051344000917","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,316026.7,316026.7,15901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492949,5486.00
01/11/2016 01:15,2,0.000,ALERT,213.06,302.37,59.965,1452492903,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,319249.3,319249.3,15905,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492951,5487.00
01/11/2016 01:15,2,0.000,ALERT,213.06,301.47,59.975,1452492903,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,313394.9,313394.9,15877,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492953,5488.00
01/11/2016 01:15,2,0.000,ALERT,212.38,301.17,59.965,1452492903,"274151322000088","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,570912.4,570912.4,5010,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492955,5489.00
01/11/2016 01:15,2,0.000,ALERT,213.29,301.47,59.922,1452492903,"274151322000068","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,478002.6,478002.6,5311,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492956,5490.00
01/11/2016 01:15,2,0.000,ALERT,212.61,302.37,59.965,1452492903,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,309875.9,309875.9,15857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492958,5491.00
01/11/2016 01:15,2,0.000,ALERT,213.29,304.78,60.002,1452492903,"201051344000594","219011344069620",0.00,-11.50,0,302.07,306.58,0.0,0.0,0.000,315771.9,315771.9,11234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492960,5492.00
01/11/2016 01:15,2,0.000,ALERT,212.83,301.77,59.933,1452492903,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,316346.2,316346.2,15872,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492962,5493.00
01/11/2016 01:15,2,0.000,ALERT,212.61,302.37,59.954,1452492903,"274151322000054","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,583264.3,583264.3,5022,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492964,5494.00
01/11/2016 01:15,2,0.000,ALERT,213.96,303.88,59.965,1452492903,"201051344000867","219011344069620",0.00,-9.00,0,301.47,306.58,0.0,0.0,0.000,305018.1,305018.1,11217,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492965,5495.00
01/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.975,1452492903,"201051344001093","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,314798.0,314798.0,15877,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492967,5496.00
01/11/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1452492903,"201051344000900","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,318370.0,318370.0,11177,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492969,5497.00
01/11/2016 01:15,2,0.000,ALERT,213.74,303.58,59.965,1452492903,"201051344000648","219011344069620",0.00,-12.00,0,301.17,306.28,0.0,0.0,0.000,311982.0,311982.0,11208,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452492971,5498.00
01/11/2016 01:15,2,0.000,ALERT,213.74,305.08,59.975,1452492903,"201051344000569","219011344069620",0.00,-11.00,0,302.98,307.48,0.0,0.0,0.000,319958.5,319958.5,11162,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492973,5499.00
01/11/2016 01:15,2,0.000,ALERT,213.51,304.48,60.007,1452492903,"201051344000983","219011344069620",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,314876.2,314876.2,11197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492974,5500.00
01/11/2016 01:15,2,0.000,ALERT,213.74,304.48,59.970,1452492903,"201051344001158","219011344069620",0.00,-11.50,0,302.07,306.28,0.0,0.0,0.000,309923.0,309923.0,11250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492976,5501.00
01/11/2016 01:15,2,0.000,ALERT,214.19,305.08,59.975,1452492903,"201051344000576","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,312982.6,312982.6,11178,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492978,5502.00
01/11/2016 01:15,2,0.000,ALERT,212.61,300.87,59.981,1452492903,"274151322000087","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,558380.1,558380.1,5053,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452492980,5503.00
01/11/2016 01:30,2,0.000,ALERT,214.41,305.08,59.970,1452493803,"201051344000645","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,313262.7,313262.7,11189,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493805,5504.00
01/11/2016 01:30,2,0.000,ALERT,213.06,302.68,59.959,1452493803,"274151322000085","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,585913.4,585913.4,5041,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493807,5505.00
01/11/2016 01:30,2,0.000,ALERT,214.41,304.78,59.975,1452493803,"201051344000633","219011344069620",0.00,-11.00,0,300.57,306.28,0.0,0.0,0.000,305751.7,305751.7,11249,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493809,5506.00
01/11/2016 01:30,2,0.000,ALERT,213.96,304.78,59.965,1452493803,"201051344000469","219011344069620",0.00,-11.50,0,301.47,306.58,0.0,0.0,0.000,307172.5,307172.5,11223,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493811,5507.00
01/11/2016 01:30,2,0.000,ALERT,213.06,302.98,60.007,1452493803,"201051344000646","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,311525.1,311525.1,15873,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493813,5508.00
01/11/2016 01:30,2,0.000,ALERT,212.16,302.37,59.933,1452493803,"274151322000052","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,593712.6,593712.6,5063,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493814,5509.00
01/11/2016 01:30,2,0.000,ALERT,213.51,303.28,59.981,1452493803,"201051344000585","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,316439.0,316439.0,15866,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493816,5510.00
01/11/2016 01:30,2,0.000,ALERT,213.29,303.28,59.933,1452493803,"201051344001230","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,314652.6,314652.6,15916,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493818,5511.00
01/11/2016 01:30,2,0.000,ALERT,213.74,303.88,59.965,1452493803,"201051344000582","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,309614.4,309614.4,15860,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493820,5512.00
01/11/2016 01:30,2,0.000,ALERT,212.83,302.68,59.975,1452493803,"201051344000955","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,318956.5,318956.5,15843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493822,5513.00
01/11/2016 01:30,2,0.000,ALERT,212.83,301.77,59.996,1452493803,"274151322000094","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,477714.8,477714.8,5322,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493824,5514.00
01/11/2016 01:30,2,0.000,ALERT,213.74,305.38,59.981,1452493803,"201051344000579","219011344069620",0.00,-11.00,0,302.98,307.48,0.0,0.0,0.000,320353.4,320353.4,11227,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493826,5515.00
01/11/2016 01:30,2,0.000,ALERT,213.06,303.28,59.965,1452493803,"201051344000890","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,317091.8,317091.8,15924,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493828,5516.00
01/11/2016 01:30,2,0.000,ALERT,213.29,302.68,59.970,1452493803,"201051344000438","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,318887.9,318887.9,15874,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493829,5517.00
01/11/2016 01:30,2,0.000,ALERT,213.51,302.37,59.975,1452493803,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,312953.0,312953.0,15940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493831,5518.00
01/11/2016 01:30,2,0.000,ALERT,213.06,302.68,60.002,1452493803,"274151322000083","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,588023.1,588023.1,5093,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493833,5519.00
01/11/2016 01:30,2,0.000,ALERT,213.51,302.68,59.975,1452493803,"274151322000076","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,624642.4,624642.4,5076,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493835,5520.00
01/11/2016 01:30,2,0.000,ALERT,213.74,305.68,59.975,1452493803,"201051344000868","219011344069620",0.00,-10.00,0,303.28,307.48,0.0,0.0,0.000,304681.5,304681.5,11186,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493837,5521.00
01/11/2016 01:30,2,0.000,ALERT,213.06,303.58,59.970,1452493803,"274151322000095","219011344069620",0.00,-11.50,0,301.47,304.78,0.0,0.0,0.000,617329.5,617329.5,5103,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493839,5522.00
01/11/2016 01:30,2,0.000,ALERT,213.51,304.48,59.970,1452493803,"201051344000988","219011344069620",0.00,-10.00,0,299.67,306.28,0.0,0.0,0.000,304672.5,304672.5,11227,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493840,5523.00
01/11/2016 01:30,2,0.000,ALERT,213.29,302.07,59.970,1452493803,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,317029.1,317029.1,15852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493842,5524.00
01/11/2016 01:30,2,0.000,ALERT,213.74,305.08,59.975,1452493803,"201051344000458","219011344069620",0.00,-8.50,0,302.37,307.48,0.0,0.0,0.000,314740.2,314740.2,11235,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493844,5525.00
01/11/2016 01:30,2,0.000,ALERT,214.41,305.08,59.975,1452493803,"201051344000853","219011344069620",0.00,-11.00,0,302.37,306.58,0.0,0.0,0.000,312046.9,312046.9,11213,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493846,5526.00
01/11/2016 01:30,2,0.000,ALERT,213.74,303.28,59.981,1452493803,"201051344000685","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,318308.5,318308.5,15901,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493847,5527.00
01/11/2016 01:30,2,0.000,ALERT,213.51,302.37,59.975,1452493803,"201051344000917","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,316026.7,316026.7,15903,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493849,5528.00
01/11/2016 01:30,2,0.000,ALERT,213.51,302.98,59.959,1452493803,"201051344001145","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,319249.3,319249.3,15907,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493851,5529.00
01/11/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1452493803,"201051344000651","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,313394.9,313394.9,15879,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493853,5530.00
01/11/2016 01:30,2,0.000,ALERT,212.38,301.77,59.970,1452493803,"274151322000088","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,570912.4,570912.4,5012,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493855,5531.00
01/11/2016 01:30,2,0.000,ALERT,213.51,301.77,59.970,1452493803,"274151322000068","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,478002.6,478002.6,5313,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493857,5532.00
01/11/2016 01:30,2,0.000,ALERT,212.83,302.98,59.949,1452493803,"201051344001135","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,309875.9,309875.9,15859,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493858,5533.00
01/11/2016 01:30,2,0.000,ALERT,213.29,305.38,59.970,1452493803,"201051344000594","219011344069620",0.00,-11.50,0,301.77,306.88,0.0,0.0,0.000,315771.9,315771.9,11236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493860,5534.00
01/11/2016 01:30,2,0.000,ALERT,213.29,302.37,59.970,1452493803,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,316346.2,316346.2,15874,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493862,5535.00
01/11/2016 01:30,2,0.000,ALERT,212.83,303.28,59.959,1452493803,"274151322000054","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,583264.3,583264.3,5024,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493864,5536.00
01/11/2016 01:30,2,0.000,ALERT,213.96,304.18,59.965,1452493803,"201051344000867","219011344069620",0.00,-10.00,0,301.47,306.88,0.0,0.0,0.000,305018.1,305018.1,11219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493866,5537.00
01/11/2016 01:30,2,0.000,ALERT,213.06,302.68,59.975,1452493803,"201051344001093","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,314798.0,314798.0,15879,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493867,5538.00
01/11/2016 01:30,2,0.000,ALERT,213.74,304.78,59.996,1452493803,"201051344000900","219011344069620",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,318370.0,318370.0,11179,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452493869,5539.00
01/11/2016 01:30,2,0.000,ALERT,213.96,303.88,59.975,1452493803,"201051344000648","219011344069620",0.00,-12.00,0,301.47,306.58,0.0,0.0,0.000,311982.0,311982.0,11210,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493871,5540.00
01/11/2016 01:30,2,0.000,ALERT,213.96,305.38,59.970,1452493803,"201051344000569","219011344069620",0.00,-11.00,0,302.98,307.48,0.0,0.0,0.000,319958.5,319958.5,11164,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493873,5541.00
01/11/2016 01:30,2,0.000,ALERT,213.74,304.78,59.965,1452493803,"201051344000983","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,314876.2,314876.2,11199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493875,5542.00
01/11/2016 01:30,2,0.000,ALERT,213.96,304.48,59.975,1452493803,"201051344001158","219011344069620",0.00,-12.00,0,301.77,306.58,0.0,0.0,0.000,309923.0,309923.0,11252,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493876,5543.00
