ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 01:30,2,0.000,ALERT,214.41,305.08,59.959,1452493803,"201051344000576","219011344069620",0.00,-11.00,0,302.37,306.88,0.0,0.0,0.000,312982.6,312982.6,11180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493878,5544.00
01/11/2016 01:30,2,0.000,ALERT,212.83,301.47,59.938,1452493803,"274151322000087","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,558380.1,558380.1,5055,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452493880,5545.00
01/11/2016 01:45,2,0.000,ALERT,213.51,303.88,59.981,1452494703,"201051344000645","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,313262.7,313262.7,11191,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494705,5546.00
01/11/2016 01:45,2,0.000,ALERT,212.83,302.07,59.981,1452494703,"274151322000085","219011344069620",0.00,-10.00,0,301.17,304.18,0.0,0.0,0.000,585913.4,585913.4,5043,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452494707,5547.00
01/11/2016 01:45,2,0.000,ALERT,213.74,303.88,59.996,1452494703,"201051344000633","219011344069620",0.00,-11.50,0,300.87,306.58,0.0,0.0,0.000,305751.7,305751.7,11251,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494709,5548.00
01/11/2016 01:45,2,0.000,ALERT,213.06,304.18,59.986,1452494703,"201051344000469","219011344069620",0.00,-12.00,0,301.77,306.58,0.0,0.0,0.000,307172.5,307172.5,11225,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494710,5549.00
01/11/2016 01:45,2,0.000,ALERT,212.61,302.37,59.981,1452494703,"201051344000646","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,311525.1,311525.1,15875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494712,5550.00
01/11/2016 01:45,2,0.000,ALERT,212.83,302.37,59.981,1452494703,"274151322000052","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,593712.6,593712.6,5065,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494714,5551.00
01/11/2016 01:45,2,0.000,ALERT,212.83,302.37,59.975,1452494703,"201051344000585","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,316439.0,316439.0,15868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494716,5552.00
01/11/2016 01:45,2,0.000,ALERT,212.83,302.68,59.981,1452494703,"201051344001230","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,314652.6,314652.6,15918,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494718,5553.00
01/11/2016 01:45,2,0.000,ALERT,213.51,303.28,59.975,1452494703,"201051344000582","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,309614.4,309614.4,15862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494719,5554.00
01/11/2016 01:45,2,0.000,ALERT,212.38,302.07,59.970,1452494703,"201051344000955","219011344069620",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,318956.5,318956.5,15845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452494721,5555.00
01/11/2016 01:45,2,0.000,ALERT,213.06,301.47,59.975,1452494703,"274151322000094","219011344069620",0.00,-12.00,0,300.27,303.28,0.0,0.0,0.000,477714.8,477714.8,5324,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494723,5556.00
01/11/2016 01:45,2,0.000,ALERT,213.29,304.78,59.981,1452494703,"201051344000579","219011344069620",0.00,-11.00,0,302.98,307.18,0.0,0.0,0.000,320353.4,320353.4,11229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494725,5557.00
01/11/2016 01:45,2,0.000,ALERT,212.61,302.68,60.018,1452494703,"201051344000890","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,317091.8,317091.8,15926,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494727,5558.00
01/11/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1452494703,"201051344000438","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,318887.9,318887.9,15876,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494729,5559.00
01/11/2016 01:45,2,0.000,ALERT,213.06,302.07,59.981,1452494703,"201051344000417","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,312953.0,312953.0,15942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452494730,5560.00
01/11/2016 01:45,2,0.000,ALERT,213.06,302.68,59.981,1452494703,"274151322000083","219011344069620",0.00,-11.00,0,301.17,304.48,0.0,0.0,0.000,588023.1,588023.1,5095,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494732,5561.00
01/11/2016 01:45,2,0.000,ALERT,213.29,302.68,59.975,1452494703,"274151322000076","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,624642.4,624642.4,5078,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494734,5562.00
01/11/2016 01:45,2,0.000,ALERT,213.06,304.78,59.959,1452494703,"201051344000868","219011344069620",0.00,-10.00,0,303.28,307.48,0.0,0.0,0.000,304681.5,304681.5,11188,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494736,5563.00
01/11/2016 01:45,2,0.000,ALERT,212.61,302.98,59.970,1452494703,"274151322000095","219011344069620",0.00,-12.00,0,302.07,305.08,0.0,0.0,0.000,617329.5,617329.5,5105,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494738,5564.00
01/11/2016 01:45,2,0.000,ALERT,212.61,303.58,59.949,1452494703,"201051344000988","219011344069620",0.00,-11.00,0,299.67,305.98,0.0,0.0,0.000,304672.5,304672.5,11229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494740,5565.00
01/11/2016 01:45,2,0.000,ALERT,212.61,301.47,59.975,1452494703,"201051344001025","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,317029.1,317029.1,15854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452494741,5566.00
01/11/2016 01:45,2,0.000,ALERT,212.83,303.88,59.975,1452494703,"201051344000458","219011344069620",0.00,-8.50,0,302.37,307.48,0.0,0.0,0.000,314740.2,314740.2,11237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494743,5567.00
01/11/2016 01:45,2,0.000,ALERT,213.51,303.58,59.981,1452494703,"201051344000853","219011344069620",0.00,-11.50,0,302.37,306.88,0.0,0.0,0.000,312046.9,312046.9,11215,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494745,5568.00
01/11/2016 01:45,2,0.000,ALERT,213.06,302.07,59.975,1452494703,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,318308.5,318308.5,15903,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452494747,5569.00
01/11/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1452494703,"201051344000917","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,316026.7,316026.7,15905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494749,5570.00
01/11/2016 01:45,2,0.000,ALERT,213.06,302.68,59.975,1452494703,"201051344001145","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,319249.3,319249.3,15909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494750,5571.00
01/11/2016 01:45,2,0.000,ALERT,212.61,301.47,60.023,1452494703,"201051344000651","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,313394.9,313394.9,15881,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494752,5572.00
01/11/2016 01:45,2,0.000,ALERT,212.61,302.37,59.981,1452494703,"274151322000088","219011344069620",0.00,-9.00,0,300.57,303.58,0.0,0.0,0.000,570912.4,570912.4,5014,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494754,5573.00
01/11/2016 01:45,2,0.000,ALERT,213.74,301.77,59.991,1452494703,"274151322000068","219011344069620",0.00,-9.00,0,300.27,303.28,0.0,0.0,0.000,478002.6,478002.6,5315,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494756,5574.00
01/11/2016 01:45,2,0.000,ALERT,212.38,302.07,59.954,1452494703,"201051344001135","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,309875.9,309875.9,15861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494758,5575.00
01/11/2016 01:45,2,0.000,ALERT,212.61,304.18,59.986,1452494703,"201051344000594","219011344069620",0.00,-11.50,0,302.07,306.88,0.0,0.0,0.000,315771.9,315771.9,11238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452494759,5576.00
01/11/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1452494703,"201051344001203","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,316346.2,316346.2,15876,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494761,5577.00
01/11/2016 01:45,2,0.000,ALERT,212.61,302.37,60.007,1452494703,"274151322000054","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,583264.3,583264.3,5026,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494763,5578.00
01/11/2016 01:45,2,0.000,ALERT,213.29,303.58,59.981,1452494703,"201051344000867","219011344069620",0.00,-10.00,0,301.77,306.58,0.0,0.0,0.000,305018.1,305018.1,11221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494765,5579.00
01/11/2016 01:45,2,0.000,ALERT,212.83,302.07,60.007,1452494703,"201051344001093","219011344069620",0.00,-9.00,0,300.87,304.18,0.0,0.0,0.000,314798.0,314798.0,15881,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494766,5580.00
01/11/2016 01:45,2,0.000,ALERT,212.83,303.88,59.959,1452494703,"201051344000900","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,318370.0,318370.0,11181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494768,5581.00
01/11/2016 01:45,2,0.000,ALERT,213.29,303.28,60.002,1452494703,"201051344000648","219011344069620",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,311982.0,311982.0,11212,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494770,5582.00
01/11/2016 01:45,2,0.000,ALERT,213.06,304.48,59.975,1452494703,"201051344000569","219011344069620",0.00,-11.00,0,302.98,307.48,0.0,0.0,0.000,319958.5,319958.5,11166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494772,5583.00
01/11/2016 01:45,2,0.000,ALERT,212.83,303.88,59.965,1452494703,"201051344000983","219011344069620",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,314876.2,314876.2,11201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494774,5584.00
01/11/2016 01:45,2,0.000,ALERT,213.29,304.18,60.028,1452494703,"201051344001158","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,309923.0,309923.0,11254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452494776,5585.00
01/11/2016 01:45,2,0.000,ALERT,213.29,304.48,59.970,1452494703,"201051344000576","219011344069620",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,312982.6,312982.6,11182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452494777,5586.00
01/11/2016 01:45,2,0.000,ALERT,212.83,301.17,59.986,1452494703,"274151322000087","219011344069620",0.00,-8.50,0,299.97,302.98,0.0,0.0,0.000,558380.1,558380.1,5057,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452494779,5587.00
01/11/2016 02:00,2,0.000,ALERT,213.51,303.88,59.970,1452495603,"201051344000645","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,313262.7,313262.7,11193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495605,5588.00
01/11/2016 02:00,2,0.000,ALERT,212.61,302.07,59.965,1452495603,"274151322000085","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,585913.4,585913.4,5045,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495607,5589.00
01/11/2016 02:00,2,0.000,ALERT,213.74,303.88,59.970,1452495603,"201051344000633","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,305751.7,305751.7,11253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495609,5590.00
01/11/2016 02:00,2,0.000,ALERT,212.83,303.88,59.959,1452495603,"201051344000469","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,307172.5,307172.5,11227,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495611,5591.00
01/11/2016 02:00,2,0.000,ALERT,212.61,302.68,59.975,1452495603,"201051344000646","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,311525.1,311525.1,15877,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452495612,5592.00
01/11/2016 02:00,2,0.000,ALERT,212.38,302.68,59.965,1452495603,"274151322000052","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,593712.6,593712.6,5067,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452495614,5593.00
01/11/2016 02:00,2,0.000,ALERT,213.06,302.98,59.970,1452495603,"201051344000585","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,316439.0,316439.0,15870,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495616,5594.00
01/11/2016 02:00,2,0.000,ALERT,212.83,302.98,59.970,1452495603,"201051344001230","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,314652.6,314652.6,15920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495618,5595.00
01/11/2016 02:00,2,0.000,ALERT,213.29,303.58,59.975,1452495603,"201051344000582","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,309614.4,309614.4,15864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495620,5596.00
01/11/2016 02:00,2,0.000,ALERT,212.38,302.37,59.970,1452495603,"201051344000955","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,318956.5,318956.5,15847,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495622,5597.00
01/11/2016 02:00,2,0.000,ALERT,212.61,301.77,59.986,1452495603,"274151322000094","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,477714.8,477714.8,5326,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495623,5598.00
01/11/2016 02:00,2,0.000,ALERT,213.06,304.78,59.949,1452495603,"201051344000579","219011344069620",0.00,-11.00,0,302.98,306.58,0.0,0.0,0.000,320353.4,320353.4,11231,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495625,5599.00
01/11/2016 02:00,2,0.000,ALERT,212.61,302.98,59.975,1452495603,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,317091.8,317091.8,15928,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495627,5600.00
01/11/2016 02:00,2,0.000,ALERT,213.06,302.68,59.986,1452495603,"201051344000438","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,318887.9,318887.9,15878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495629,5601.00
01/11/2016 02:00,2,0.000,ALERT,213.06,302.07,59.970,1452495603,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,312953.0,312953.0,15944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495631,5602.00
01/11/2016 02:00,2,0.000,ALERT,212.83,302.98,59.975,1452495603,"274151322000083","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,588023.1,588023.1,5097,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495633,5603.00
01/11/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1452495603,"274151322000076","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,624642.4,624642.4,5080,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495635,5604.00
01/11/2016 02:00,2,0.000,ALERT,213.06,304.78,59.986,1452495603,"201051344000868","219011344069620",0.00,-11.00,0,302.68,306.28,0.0,0.0,0.000,304681.5,304681.5,11190,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495637,5605.00
01/11/2016 02:00,2,0.000,ALERT,212.83,303.58,60.007,1452495603,"274151322000095","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,617329.5,617329.5,5107,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495639,5606.00
01/11/2016 02:00,2,0.000,ALERT,212.61,303.58,59.981,1452495603,"201051344000988","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,304672.5,304672.5,11231,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495640,5607.00
01/11/2016 02:00,2,0.000,ALERT,212.83,302.07,59.975,1452495603,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,317029.1,317029.1,15856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495642,5608.00
01/11/2016 02:00,2,0.000,ALERT,213.06,304.48,59.970,1452495603,"201051344000458","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,314740.2,314740.2,11239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495644,5609.00
01/11/2016 02:00,2,0.000,ALERT,213.51,303.88,59.981,1452495603,"201051344000853","219011344069620",0.00,-11.50,0,302.07,305.68,0.0,0.0,0.000,312046.9,312046.9,11217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452495646,5610.00
01/11/2016 02:00,2,0.000,ALERT,213.29,302.98,59.954,1452495603,"201051344000685","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,318308.5,318308.5,15905,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452495647,5611.00
01/11/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1452495603,"201051344000917","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,316026.7,316026.7,15907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452495649,5612.00
01/11/2016 02:00,2,0.000,ALERT,213.29,303.28,59.981,1452495603,"201051344001145","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,319249.3,319249.3,15911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495651,5613.00
01/11/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1452495603,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,313394.9,313394.9,15883,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495653,5614.00
01/11/2016 02:00,2,0.000,ALERT,212.16,301.47,59.959,1452495603,"274151322000088","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,570912.4,570912.4,5016,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495655,5615.00
01/11/2016 02:00,2,0.000,ALERT,213.29,302.07,59.986,1452495603,"274151322000068","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,478002.6,478002.6,5317,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495657,5616.00
01/11/2016 02:00,2,0.000,ALERT,212.61,302.98,59.970,1452495603,"201051344001135","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,309875.9,309875.9,15863,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495658,5617.00
01/11/2016 02:00,2,0.000,ALERT,212.61,304.48,59.975,1452495603,"201051344000594","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,315771.9,315771.9,11240,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452495660,5618.00
01/11/2016 02:00,2,0.000,ALERT,212.83,302.37,59.981,1452495603,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,316346.2,316346.2,15878,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495662,5619.00
01/11/2016 02:00,2,0.000,ALERT,212.38,302.37,59.965,1452495603,"274151322000054","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,583264.3,583264.3,5028,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495664,5620.00
01/11/2016 02:00,2,0.000,ALERT,213.29,303.58,59.981,1452495603,"201051344000867","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,305018.1,305018.1,11223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495665,5621.00
01/11/2016 02:00,2,0.000,ALERT,212.61,302.68,59.975,1452495603,"201051344001093","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,314798.0,314798.0,15883,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495667,5622.00
01/11/2016 02:00,2,0.000,ALERT,212.83,304.18,59.991,1452495603,"201051344000900","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,318370.0,318370.0,11183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495669,5623.00
01/11/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1452495603,"201051344000648","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,311982.0,311982.0,11214,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452495671,5624.00
01/11/2016 02:00,2,0.000,ALERT,213.06,304.78,59.949,1452495603,"201051344000569","219011344069620",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,319958.5,319958.5,11168,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452495673,5625.00
01/11/2016 02:00,2,0.000,ALERT,212.83,304.18,59.975,1452495603,"201051344000983","219011344069620",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,314876.2,314876.2,11203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495675,5626.00
01/11/2016 02:00,2,0.000,ALERT,213.29,304.18,59.991,1452495603,"201051344001158","219011344069620",0.00,-12.00,0,301.77,305.68,0.0,0.0,0.000,309923.0,309923.0,11256,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495676,5627.00
01/11/2016 02:00,2,0.000,ALERT,213.51,304.78,59.981,1452495603,"201051344000576","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,312982.6,312982.6,11184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495678,5628.00
01/11/2016 02:00,2,0.000,ALERT,212.61,300.87,59.975,1452495603,"274151322000087","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,558380.1,558380.1,5059,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452495680,5629.00
01/11/2016 02:15,2,0.000,ALERT,213.74,304.18,60.007,1452496503,"201051344000645","219011344069620",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,313262.7,313262.7,11195,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496505,5630.00
01/11/2016 02:15,2,0.000,ALERT,212.83,302.37,59.965,1452496503,"274151322000085","219011344069620",0.00,-10.00,0,300.87,303.88,0.0,0.0,0.000,585913.4,585913.4,5047,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496507,5631.00
01/11/2016 02:15,2,0.000,ALERT,213.74,303.88,59.970,1452496503,"201051344000633","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,305751.7,305751.7,11255,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496509,5632.00
01/11/2016 02:15,2,0.000,ALERT,213.29,304.18,59.912,1452496503,"201051344000469","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,307172.5,307172.5,11229,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496511,5633.00
01/11/2016 02:15,2,0.000,ALERT,212.61,302.37,59.954,1452496503,"201051344000646","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,311525.1,311525.1,15879,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496512,5634.00
01/11/2016 02:15,2,0.000,ALERT,212.38,302.37,59.975,1452496503,"274151322000052","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,593712.6,593712.6,5069,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496514,5635.00
01/11/2016 02:15,2,0.000,ALERT,213.06,302.98,59.965,1452496503,"201051344000585","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,316439.0,316439.0,15872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496516,5636.00
01/11/2016 02:15,2,0.000,ALERT,212.83,302.68,59.991,1452496503,"201051344001230","219011344069620",0.00,-11.00,0,301.17,304.48,0.0,0.0,0.000,314652.6,314652.6,15922,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496518,5637.00
01/11/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1452496503,"201051344000582","219011344069620",0.00,-12.00,0,301.47,304.78,0.0,0.0,0.000,309614.4,309614.4,15866,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496520,5638.00
01/11/2016 02:15,2,0.000,ALERT,212.38,302.07,59.959,1452496503,"201051344000955","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,318956.5,318956.5,15849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496521,5639.00
01/11/2016 02:15,2,0.000,ALERT,212.61,301.47,59.959,1452496503,"274151322000094","219011344069620",0.00,-12.00,0,300.27,303.28,0.0,0.0,0.000,477714.8,477714.8,5328,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496523,5640.00
01/11/2016 02:15,2,0.000,ALERT,213.06,304.48,59.959,1452496503,"201051344000579","219011344069620",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,320353.4,320353.4,11233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496525,5641.00
01/11/2016 02:15,2,0.000,ALERT,212.61,302.98,59.965,1452496503,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,317091.8,317091.8,15930,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496527,5642.00
01/11/2016 02:15,2,0.000,ALERT,212.83,302.37,59.970,1452496503,"201051344000438","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,318887.9,318887.9,15880,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496529,5643.00
01/11/2016 02:15,2,0.000,ALERT,213.06,302.07,59.959,1452496503,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,312953.0,312953.0,15946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496531,5644.00
01/11/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1452496503,"274151322000083","219011344069620",0.00,-11.00,0,301.17,304.48,0.0,0.0,0.000,588023.1,588023.1,5099,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496533,5645.00
01/11/2016 02:15,2,0.000,ALERT,213.51,302.07,59.975,1452496503,"274151322000076","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,624642.4,624642.4,5082,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496534,5646.00
01/11/2016 02:15,2,0.000,ALERT,213.06,304.78,59.986,1452496503,"201051344000868","219011344069620",0.00,-11.00,0,302.98,306.58,0.0,0.0,0.000,304681.5,304681.5,11192,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496536,5647.00
01/11/2016 02:15,2,0.000,ALERT,212.83,303.58,59.975,1452496503,"274151322000095","219011344069620",0.00,-11.50,0,302.07,305.08,0.0,0.0,0.000,617329.5,617329.5,5109,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496538,5648.00
01/11/2016 02:15,2,0.000,ALERT,212.83,303.88,59.965,1452496503,"201051344000988","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,304672.5,304672.5,11233,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496540,5649.00
01/11/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1452496503,"201051344001025","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,317029.1,317029.1,15858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496542,5650.00
01/11/2016 02:15,2,0.000,ALERT,213.06,304.48,59.975,1452496503,"201051344000458","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,314740.2,314740.2,11241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496543,5651.00
01/11/2016 02:15,2,0.000,ALERT,213.74,304.18,59.986,1452496503,"201051344000853","219011344069620",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,312046.9,312046.9,11219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496545,5652.00
01/11/2016 02:15,2,0.000,ALERT,213.29,302.68,59.975,1452496503,"201051344000685","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,318308.5,318308.5,15907,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496547,5653.00
01/11/2016 02:15,2,0.000,ALERT,213.06,302.37,59.970,1452496503,"201051344000917","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,316026.7,316026.7,15909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496549,5654.00
01/11/2016 02:15,2,0.000,ALERT,213.29,302.98,59.975,1452496503,"201051344001145","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,319249.3,319249.3,15913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496551,5655.00
01/11/2016 02:15,2,0.000,ALERT,212.83,302.07,59.981,1452496503,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,313394.9,313394.9,15885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496552,5656.00
01/11/2016 02:15,2,0.000,ALERT,212.38,302.07,59.975,1452496503,"274151322000088","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,570912.4,570912.4,5018,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496554,5657.00
01/11/2016 02:15,2,0.000,ALERT,213.29,301.47,59.965,1452496503,"274151322000068","219011344069620",0.00,-9.00,0,300.27,302.98,0.0,0.0,0.000,478002.6,478002.6,5319,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496556,5658.00
01/11/2016 02:15,2,0.000,ALERT,212.38,302.68,59.975,1452496503,"201051344001135","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,309875.9,309875.9,15865,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496558,5659.00
01/11/2016 02:15,2,0.000,ALERT,212.83,304.78,60.028,1452496503,"201051344000594","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,315771.9,315771.9,11242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496560,5660.00
01/11/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1452496503,"201051344001203","219011344069620",0.00,-11.50,0,300.27,305.68,0.0,0.0,0.000,316346.2,316346.2,15880,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496561,5661.00
01/11/2016 02:15,2,0.000,ALERT,212.38,302.37,59.954,1452496503,"274151322000054","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,583264.3,583264.3,5030,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496563,5662.00
01/11/2016 02:15,2,0.000,ALERT,213.29,303.88,59.996,1452496503,"201051344000867","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,305018.1,305018.1,11225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496565,5663.00
01/11/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1452496503,"201051344001093","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,314798.0,314798.0,15885,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496567,5664.00
01/11/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1452496503,"201051344000900","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,318370.0,318370.0,11185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496568,5665.00
01/11/2016 02:15,2,0.000,ALERT,213.29,303.28,59.996,1452496503,"201051344000648","219011344069620",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,311982.0,311982.0,11216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496570,5666.00
01/11/2016 02:15,2,0.000,ALERT,213.06,304.48,59.986,1452496503,"201051344000569","219011344069620",0.00,-11.00,0,302.98,306.58,0.0,0.0,0.000,319958.5,319958.5,11170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496572,5667.00
01/11/2016 02:15,2,0.000,ALERT,213.06,304.18,59.991,1452496503,"201051344000983","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,314876.2,314876.2,11205,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496574,5668.00
01/11/2016 02:15,2,0.000,ALERT,213.29,304.18,59.949,1452496503,"201051344001158","219011344069620",0.00,-12.00,0,301.77,305.68,0.0,0.0,0.000,309923.0,309923.0,11258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452496576,5669.00
01/11/2016 02:15,2,0.000,ALERT,213.51,304.78,59.981,1452496503,"201051344000576","219011344069620",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,312982.6,312982.6,11186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496578,5670.00
01/11/2016 02:15,2,0.000,ALERT,212.83,301.47,59.991,1452496503,"274151322000087","219011344069620",0.00,-8.50,0,299.67,302.98,0.0,0.0,0.000,558380.1,558380.1,5061,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452496579,5671.00
01/11/2016 02:30,2,0.000,ALERT,213.29,303.88,59.991,1452497404,"201051344000645","219011344069620",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,313262.7,313262.7,11197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497406,5672.00
01/11/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1452497404,"274151322000085","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,585913.4,585913.4,5049,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497408,5673.00
01/11/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1452497404,"201051344000633","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,305751.7,305751.7,11257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497409,5674.00
01/11/2016 02:30,2,0.000,ALERT,213.06,303.88,59.991,1452497404,"201051344000469","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,307172.5,307172.5,11231,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497411,5675.00
01/11/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1452497404,"201051344000646","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,311525.1,311525.1,15881,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497413,5676.00
01/11/2016 02:30,2,0.000,ALERT,212.38,302.98,59.981,1452497404,"274151322000052","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,593712.6,593712.6,5071,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497415,5677.00
01/11/2016 02:30,2,0.000,ALERT,213.06,302.68,60.012,1452497404,"201051344000585","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,316439.0,316439.0,15874,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497417,5678.00
01/11/2016 02:30,2,0.000,ALERT,213.06,303.28,59.996,1452497404,"201051344001230","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,314652.6,314652.6,15924,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497418,5679.00
01/11/2016 02:30,2,0.000,ALERT,213.29,303.58,59.981,1452497404,"201051344000582","219011344069620",0.00,-12.00,0,301.47,304.78,0.0,0.0,0.000,309614.4,309614.4,15868,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497420,5680.00
01/11/2016 02:30,2,0.000,ALERT,212.38,302.37,59.965,1452497404,"201051344000955","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,318956.5,318956.5,15851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497422,5681.00
01/11/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1452497404,"274151322000094","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,477714.8,477714.8,5330,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497424,5682.00
01/11/2016 02:30,2,0.000,ALERT,212.83,304.48,59.944,1452497404,"201051344000579","219011344069620",0.00,-11.00,0,302.68,306.28,0.0,0.0,0.000,320353.4,320353.4,11235,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497426,5683.00
01/11/2016 02:30,2,0.000,ALERT,212.83,302.98,59.991,1452497404,"201051344000890","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,317091.8,317091.8,15932,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497428,5684.00
01/11/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1452497404,"201051344000438","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,318887.9,318887.9,15882,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497429,5685.00
01/11/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1452497404,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,312953.0,312953.0,15948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497431,5686.00
01/11/2016 02:30,2,0.000,ALERT,213.06,303.28,59.981,1452497404,"274151322000083","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,588023.1,588023.1,5101,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497433,5687.00
01/11/2016 02:30,2,0.000,ALERT,213.51,302.37,59.981,1452497404,"274151322000076","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,624642.4,624642.4,5084,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497435,5688.00
01/11/2016 02:30,2,0.000,ALERT,212.83,304.48,59.996,1452497404,"201051344000868","219011344069620",0.00,-10.00,0,302.98,306.28,0.0,0.0,0.000,304681.5,304681.5,11194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497437,5689.00
