ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 02:30,2,0.000,ALERT,212.83,303.88,60.012,1452497404,"274151322000095","219011344069620",0.00,-12.00,0,301.47,304.78,0.0,0.0,0.000,617329.5,617329.5,5111,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497438,5690.00
01/11/2016 02:30,2,0.000,ALERT,212.61,303.58,59.981,1452497404,"201051344000988","219011344069620",0.00,-11.00,0,299.37,305.68,0.0,0.0,0.000,304672.5,304672.5,11235,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497440,5691.00
01/11/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1452497404,"201051344001025","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,317029.1,317029.1,15860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497442,5692.00
01/11/2016 02:30,2,0.000,ALERT,212.83,304.18,59.996,1452497404,"201051344000458","219011344069620",0.00,-8.50,0,302.07,306.58,0.0,0.0,0.000,314740.2,314740.2,11243,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497444,5693.00
01/11/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1452497404,"201051344000853","219011344069620",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,312046.9,312046.9,11221,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497445,5694.00
01/11/2016 02:30,2,0.000,ALERT,213.29,302.37,59.991,1452497404,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,318308.5,318308.5,15909,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497447,5695.00
01/11/2016 02:30,2,0.000,ALERT,213.29,302.37,59.986,1452497404,"201051344000917","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,316026.7,316026.7,15911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497449,5696.00
01/11/2016 02:30,2,0.000,ALERT,213.29,302.98,59.981,1452497404,"201051344001145","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,319249.3,319249.3,15915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497451,5697.00
01/11/2016 02:30,2,0.000,ALERT,213.06,302.07,60.023,1452497404,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,313394.9,313394.9,15887,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497453,5698.00
01/11/2016 02:30,2,0.000,ALERT,212.61,302.07,59.991,1452497404,"274151322000088","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,570912.4,570912.4,5020,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497454,5699.00
01/11/2016 02:30,2,0.000,ALERT,213.51,301.77,59.944,1452497404,"274151322000068","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,478002.6,478002.6,5321,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497456,5700.00
01/11/2016 02:30,2,0.000,ALERT,212.61,302.68,59.981,1452497404,"201051344001135","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,309875.9,309875.9,15867,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497458,5701.00
01/11/2016 02:30,2,0.000,ALERT,212.61,304.18,59.981,1452497404,"201051344000594","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,315771.9,315771.9,11244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497460,5702.00
01/11/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1452497404,"201051344001203","219011344069620",0.00,-11.50,0,300.27,305.68,0.0,0.0,0.000,316346.2,316346.2,15882,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497462,5703.00
01/11/2016 02:30,2,0.000,ALERT,212.83,302.68,59.975,1452497404,"274151322000054","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,583264.3,583264.3,5032,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497463,5704.00
01/11/2016 02:30,2,0.000,ALERT,213.29,303.58,59.954,1452497404,"201051344000867","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,305018.1,305018.1,11227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497465,5705.00
01/11/2016 02:30,2,0.000,ALERT,212.83,302.68,59.981,1452497404,"201051344001093","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,314798.0,314798.0,15887,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497467,5706.00
01/11/2016 02:30,2,0.000,ALERT,212.83,303.88,59.949,1452497404,"201051344000900","219011344069620",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,318370.0,318370.0,11187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497469,5707.00
01/11/2016 02:30,2,0.000,ALERT,213.06,302.98,59.928,1452497404,"201051344000648","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,311982.0,311982.0,11218,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497471,5708.00
01/11/2016 02:30,2,0.000,ALERT,213.06,304.48,59.986,1452497404,"201051344000569","219011344069620",0.00,-11.00,0,302.68,306.88,0.0,0.0,0.000,319958.5,319958.5,11172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497472,5709.00
01/11/2016 02:30,2,0.000,ALERT,212.83,303.88,59.981,1452497404,"201051344000983","219011344069620",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,314876.2,314876.2,11207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497474,5710.00
01/11/2016 02:30,2,0.000,ALERT,213.06,303.88,59.981,1452497404,"201051344001158","219011344069620",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,309923.0,309923.0,11260,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497476,5711.00
01/11/2016 02:30,2,0.000,ALERT,213.51,304.48,59.981,1452497404,"201051344000576","219011344069620",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,312982.6,312982.6,11188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452497478,5712.00
01/11/2016 02:30,2,0.000,ALERT,212.83,301.17,59.986,1452497404,"274151322000087","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,558380.1,558380.1,5063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452497480,5713.00
01/11/2016 02:45,2,0.000,ALERT,213.74,304.48,60.034,1452498303,"201051344000645","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,313262.7,313262.7,11199,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498305,5714.00
01/11/2016 02:45,2,0.000,ALERT,213.06,302.37,59.996,1452498303,"274151322000085","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,585913.4,585913.4,5051,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498307,5715.00
01/11/2016 02:45,2,0.000,ALERT,213.96,304.18,60.007,1452498303,"201051344000633","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,305751.7,305751.7,11259,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498308,5716.00
01/11/2016 02:45,2,0.000,ALERT,213.29,304.48,60.002,1452498303,"201051344000469","219011344069620",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,307172.5,307172.5,11233,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498310,5717.00
01/11/2016 02:45,2,0.000,ALERT,212.83,302.98,60.012,1452498303,"201051344000646","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,311525.1,311525.1,15883,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498312,5718.00
01/11/2016 02:45,2,0.000,ALERT,212.61,303.28,59.996,1452498303,"274151322000052","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,593712.6,593712.6,5073,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498314,5719.00
01/11/2016 02:45,2,0.000,ALERT,213.29,303.28,60.007,1452498303,"201051344000585","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,316439.0,316439.0,15876,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498316,5720.00
01/11/2016 02:45,2,0.000,ALERT,213.06,303.28,60.007,1452498303,"201051344001230","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,314652.6,314652.6,15926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498318,5721.00
01/11/2016 02:45,2,0.000,ALERT,213.51,303.88,60.007,1452498303,"201051344000582","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,309614.4,309614.4,15870,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498319,5722.00
01/11/2016 02:45,2,0.000,ALERT,212.83,302.98,59.996,1452498303,"201051344000955","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,318956.5,318956.5,15853,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498321,5723.00
01/11/2016 02:45,2,0.000,ALERT,212.83,302.07,59.996,1452498303,"274151322000094","219011344069620",0.00,-12.00,0,300.27,303.58,0.0,0.0,0.000,477714.8,477714.8,5332,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498323,5724.00
01/11/2016 02:45,2,0.000,ALERT,213.29,304.78,60.002,1452498303,"201051344000579","219011344069620",0.00,-11.00,0,302.07,306.58,0.0,0.0,0.000,320353.4,320353.4,11237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498325,5725.00
01/11/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1452498303,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,317091.8,317091.8,15934,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498327,5726.00
01/11/2016 02:45,2,0.000,ALERT,213.06,302.98,59.996,1452498303,"201051344000438","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,318887.9,318887.9,15884,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498329,5727.00
01/11/2016 02:45,2,0.000,ALERT,213.29,302.37,59.996,1452498303,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,312953.0,312953.0,15950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498331,5728.00
01/11/2016 02:45,2,0.000,ALERT,213.06,302.68,59.991,1452498303,"274151322000083","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,588023.1,588023.1,5103,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498332,5729.00
01/11/2016 02:45,2,0.000,ALERT,213.51,302.68,59.991,1452498303,"274151322000076","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,624642.4,624642.4,5086,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498334,5730.00
01/11/2016 02:45,2,0.000,ALERT,213.29,305.08,59.991,1452498303,"201051344000868","219011344069620",0.00,-11.00,0,302.37,306.58,0.0,0.0,0.000,304681.5,304681.5,11196,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498336,5731.00
01/11/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1452498303,"274151322000095","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,617329.5,617329.5,5113,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498338,5732.00
01/11/2016 02:45,2,0.000,ALERT,212.83,304.18,59.981,1452498303,"201051344000988","219011344069620",0.00,-11.00,0,299.07,305.38,0.0,0.0,0.000,304672.5,304672.5,11237,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498340,5733.00
01/11/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1452498303,"201051344001025","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,317029.1,317029.1,15862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498341,5734.00
01/11/2016 02:45,2,0.000,ALERT,213.06,304.48,59.986,1452498303,"201051344000458","219011344069620",0.00,-8.50,0,301.47,306.58,0.0,0.0,0.000,314740.2,314740.2,11245,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498343,5735.00
01/11/2016 02:45,2,0.000,ALERT,213.74,304.18,59.986,1452498303,"201051344000853","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,312046.9,312046.9,11223,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498345,5736.00
01/11/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1452498303,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,318308.5,318308.5,15911,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498347,5737.00
01/11/2016 02:45,2,0.000,ALERT,213.29,302.68,60.007,1452498303,"201051344000917","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,316026.7,316026.7,15913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498348,5738.00
01/11/2016 02:45,2,0.000,ALERT,213.51,303.28,59.981,1452498303,"201051344001145","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,319249.3,319249.3,15917,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498350,5739.00
01/11/2016 02:45,2,0.000,ALERT,213.06,302.37,59.986,1452498303,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,313394.9,313394.9,15889,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498352,5740.00
01/11/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1452498303,"274151322000088","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,570912.4,570912.4,5022,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498354,5741.00
01/11/2016 02:45,2,0.000,ALERT,213.74,302.07,59.981,1452498303,"274151322000068","219011344069620",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,478002.6,478002.6,5323,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498356,5742.00
01/11/2016 02:45,2,0.000,ALERT,212.83,302.98,59.986,1452498303,"201051344001135","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,309875.9,309875.9,15869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498357,5743.00
01/11/2016 02:45,2,0.000,ALERT,212.83,304.48,59.986,1452498303,"201051344000594","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,315771.9,315771.9,11246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498359,5744.00
01/11/2016 02:45,2,0.000,ALERT,213.06,302.68,59.944,1452498303,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,316346.2,316346.2,15884,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498361,5745.00
01/11/2016 02:45,2,0.000,ALERT,212.83,302.68,59.975,1452498303,"274151322000054","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,583264.3,583264.3,5034,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498363,5746.00
01/11/2016 02:45,2,0.000,ALERT,213.51,303.88,60.012,1452498303,"201051344000867","219011344069620",0.00,-10.00,0,300.87,305.98,0.0,0.0,0.000,305018.1,305018.1,11229,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498365,5747.00
01/11/2016 02:45,2,0.000,ALERT,213.06,302.98,59.975,1452498303,"201051344001093","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,314798.0,314798.0,15889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498367,5748.00
01/11/2016 02:45,2,0.000,ALERT,213.06,304.18,60.018,1452498303,"201051344000900","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,318370.0,318370.0,11189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498368,5749.00
01/11/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1452498303,"201051344000648","219011344069620",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,311982.0,311982.0,11220,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498370,5750.00
01/11/2016 02:45,2,0.000,ALERT,213.29,305.08,59.954,1452498303,"201051344000569","219011344069620",0.00,-11.50,0,302.07,306.58,0.0,0.0,0.000,319958.5,319958.5,11174,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452498372,5751.00
01/11/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1452498303,"201051344000983","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,314876.2,314876.2,11209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498374,5752.00
01/11/2016 02:45,2,0.000,ALERT,213.51,304.48,59.991,1452498303,"201051344001158","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,309923.0,309923.0,11262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498376,5753.00
01/11/2016 02:45,2,0.000,ALERT,213.74,304.78,59.986,1452498303,"201051344000576","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,312982.6,312982.6,11190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498378,5754.00
01/11/2016 02:45,2,0.000,ALERT,212.83,301.77,59.938,1452498303,"274151322000087","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,558380.1,558380.1,5065,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452498379,5755.00
01/11/2016 03:00,2,0.000,ALERT,213.51,304.18,59.975,1452499203,"201051344000645","219011344069620",0.00,-11.00,0,290.65,305.98,0.0,0.0,0.000,313262.7,313262.7,11201,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499205,5756.00
01/11/2016 03:00,2,0.000,ALERT,212.83,302.37,60.012,1452499203,"274151322000085","219011344069620",0.00,-10.00,0,288.55,304.48,0.0,0.0,0.000,585913.4,585913.4,5053,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499207,5757.00
01/11/2016 03:00,2,0.000,ALERT,213.74,303.58,60.002,1452499203,"201051344000633","219011344069620",0.00,-11.50,0,289.15,305.38,0.0,0.0,0.000,305751.7,305751.7,11261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452499209,5758.00
01/11/2016 03:00,2,0.000,ALERT,213.29,304.18,59.981,1452499203,"201051344000469","219011344069620",0.00,-12.00,0,289.75,305.98,0.0,0.0,0.000,307172.5,307172.5,11235,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452499210,5759.00
01/11/2016 03:00,2,0.000,ALERT,212.83,302.68,59.928,1452499203,"201051344000646","219011344069620",0.00,-11.50,0,288.85,304.48,0.0,0.0,0.000,311525.1,311525.1,15885,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499212,5760.00
01/11/2016 03:00,2,0.000,ALERT,212.38,302.07,59.986,1452499203,"274151322000052","219011344069620",0.00,-11.50,0,288.25,304.48,0.0,0.0,0.000,593712.6,593712.6,5075,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452499214,5761.00
01/11/2016 03:00,2,0.000,ALERT,213.06,302.98,59.981,1452499203,"201051344000585","219011344069620",0.00,-11.00,0,288.85,304.78,0.0,0.0,0.000,316439.0,316439.0,15878,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499216,5762.00
01/11/2016 03:00,2,0.000,ALERT,212.83,302.98,59.991,1452499203,"201051344001230","219011344069620",0.00,-11.00,0,289.45,304.78,0.0,0.0,0.000,314652.6,314652.6,15928,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499218,5763.00
01/11/2016 03:00,2,0.000,ALERT,213.51,303.58,59.981,1452499203,"201051344000582","219011344069620",0.00,-12.00,0,290.05,305.38,0.0,0.0,0.000,309614.4,309614.4,15872,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499219,5764.00
01/11/2016 03:00,2,0.000,ALERT,212.61,302.68,59.981,1452499203,"201051344000955","219011344069620",0.00,-11.00,0,289.15,304.48,0.0,0.0,0.000,318956.5,318956.5,15855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499221,5765.00
01/11/2016 03:00,2,0.000,ALERT,212.61,302.07,59.975,1452499203,"274151322000094","219011344069620",0.00,-12.00,0,287.95,303.58,0.0,0.0,0.000,477714.8,477714.8,5334,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499223,5766.00
01/11/2016 03:00,2,0.000,ALERT,213.29,304.78,59.986,1452499203,"201051344000579","219011344069620",0.00,-11.00,0,291.25,306.58,0.0,0.0,0.000,320353.4,320353.4,11239,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499225,5767.00
01/11/2016 03:00,2,0.000,ALERT,212.61,302.98,59.938,1452499203,"201051344000890","219011344069620",0.00,-10.00,0,290.05,305.68,0.0,0.0,0.000,317091.8,317091.8,15936,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499227,5768.00
01/11/2016 03:00,2,0.000,ALERT,212.83,302.68,59.975,1452499203,"201051344000438","219011344069620",0.00,-11.50,0,289.45,304.78,0.0,0.0,0.000,318887.9,318887.9,15886,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499228,5769.00
01/11/2016 03:00,2,0.000,ALERT,213.29,302.37,59.981,1452499203,"201051344000417","219011344069620",0.00,-11.50,0,288.55,304.18,0.0,0.0,0.000,312953.0,312953.0,15952,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499230,5770.00
01/11/2016 03:00,2,0.000,ALERT,212.83,302.37,60.012,1452499203,"274151322000083","219011344069620",0.00,-11.00,0,289.15,304.78,0.0,0.0,0.000,588023.1,588023.1,5105,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499232,5771.00
01/11/2016 03:00,2,0.000,ALERT,213.29,302.37,59.965,1452499203,"274151322000076","219011344069620",0.00,-11.00,0,288.85,304.78,0.0,0.0,0.000,624642.4,624642.4,5088,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499234,5772.00
01/11/2016 03:00,2,0.000,ALERT,213.06,305.08,59.954,1452499203,"201051344000868","219011344069620",0.00,-11.50,0,291.55,306.58,0.0,0.0,0.000,304681.5,304681.5,11198,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499236,5773.00
01/11/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1452499203,"274151322000095","219011344069620",0.00,-12.00,0,289.75,305.38,0.0,0.0,0.000,617329.5,617329.5,5115,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499238,5774.00
01/11/2016 03:00,2,0.000,ALERT,212.83,303.88,59.954,1452499203,"201051344000988","219011344069620",0.00,-11.00,0,288.25,305.68,0.0,0.0,0.000,304672.5,304672.5,11239,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499239,5775.00
01/11/2016 03:00,2,0.000,ALERT,212.83,302.07,59.986,1452499203,"201051344001025","219011344069620",0.00,-11.50,0,288.85,305.38,0.0,0.0,0.000,317029.1,317029.1,15864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452499241,5776.00
01/11/2016 03:00,2,0.000,ALERT,213.06,304.48,60.023,1452499203,"201051344000458","219011344069620",0.00,-9.00,0,290.95,306.58,0.0,0.0,0.000,314740.2,314740.2,11247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499243,5777.00
01/11/2016 03:00,2,0.000,ALERT,213.74,304.18,59.996,1452499203,"201051344000853","219011344069620",0.00,-11.50,0,290.65,305.98,0.0,0.0,0.000,312046.9,312046.9,11225,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499245,5778.00
01/11/2016 03:00,2,0.000,ALERT,213.51,302.98,59.975,1452499203,"201051344000685","219011344069620",0.00,-11.00,0,289.15,304.48,0.0,0.0,0.000,318308.5,318308.5,15913,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452499247,5779.00
01/11/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1452499203,"201051344000917","219011344069620",0.00,-9.00,0,287.95,303.88,0.0,0.0,0.000,316026.7,316026.7,15915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499248,5780.00
01/11/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1452499203,"201051344001145","219011344069620",0.00,-11.00,0,289.75,305.08,0.0,0.0,0.000,319249.3,319249.3,15919,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499250,5781.00
01/11/2016 03:00,2,0.000,ALERT,213.06,302.07,59.954,1452499203,"201051344000651","219011344069620",0.00,-13.00,0,288.85,303.88,0.0,0.0,0.000,313394.9,313394.9,15891,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499252,5782.00
01/11/2016 03:00,2,0.000,ALERT,212.38,302.37,59.975,1452499203,"274151322000088","219011344069620",0.00,-9.00,0,287.95,303.58,0.0,0.0,0.000,570912.4,570912.4,5024,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499254,5783.00
01/11/2016 03:00,2,0.000,ALERT,213.51,301.77,59.959,1452499203,"274151322000068","219011344069620",0.00,-10.00,0,287.95,302.98,0.0,0.0,0.000,478002.6,478002.6,5325,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499256,5784.00
01/11/2016 03:00,2,0.000,ALERT,212.61,302.68,59.981,1452499203,"201051344001135","219011344069620",0.00,-11.50,0,289.75,305.08,0.0,0.0,0.000,309875.9,309875.9,15871,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452499258,5785.00
01/11/2016 03:00,2,0.000,ALERT,212.83,304.78,60.002,1452499203,"201051344000594","219011344069620",0.00,-11.50,0,290.35,306.28,0.0,0.0,0.000,315771.9,315771.9,11248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499259,5786.00
01/11/2016 03:00,2,0.000,ALERT,213.06,302.37,59.938,1452499203,"201051344001203","219011344069620",0.00,-11.50,0,289.15,306.28,0.0,0.0,0.000,316346.2,316346.2,15886,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499261,5787.00
01/11/2016 03:00,2,0.000,ALERT,212.61,302.37,59.959,1452499203,"274151322000054","219011344069620",0.00,-9.00,0,288.85,304.48,0.0,0.0,0.000,583264.3,583264.3,5036,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499263,5788.00
01/11/2016 03:00,2,0.000,ALERT,213.51,303.88,59.959,1452499203,"201051344000867","219011344069620",0.00,-10.00,0,290.05,305.98,0.0,0.0,0.000,305018.1,305018.1,11231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499265,5789.00
01/11/2016 03:00,2,0.000,ALERT,212.83,302.68,59.959,1452499203,"201051344001093","219011344069620",0.00,-9.00,0,289.15,304.48,0.0,0.0,0.000,314798.0,314798.0,15891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499267,5790.00
01/11/2016 03:00,2,0.000,ALERT,213.06,304.18,59.959,1452499203,"201051344000900","219011344069620",0.00,-11.50,0,290.05,305.68,0.0,0.0,0.000,318370.0,318370.0,11191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452499268,5791.00
01/11/2016 03:00,2,0.000,ALERT,213.29,303.58,59.949,1452499203,"201051344000648","219011344069620",0.00,-12.00,0,290.05,305.98,0.0,0.0,0.000,311982.0,311982.0,11222,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499270,5792.00
01/11/2016 03:00,2,0.000,ALERT,213.29,304.78,59.965,1452499203,"201051344000569","219011344069620",0.00,-11.00,0,291.25,306.88,0.0,0.0,0.000,319958.5,319958.5,11176,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499272,5793.00
01/11/2016 03:00,2,0.000,ALERT,213.06,304.18,59.986,1452499203,"201051344000983","219011344069620",0.00,-11.00,0,290.95,305.98,0.0,0.0,0.000,314876.2,314876.2,11211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499274,5794.00
01/11/2016 03:00,2,0.000,ALERT,213.51,304.18,59.944,1452499203,"201051344001158","219011344069620",0.00,-12.00,0,290.05,305.68,0.0,0.0,0.000,309923.0,309923.0,11264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499276,5795.00
01/11/2016 03:00,2,0.000,ALERT,213.51,304.48,59.959,1452499203,"201051344000576","219011344069620",0.00,-11.50,0,290.65,306.58,0.0,0.0,0.000,312982.6,312982.6,11192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499278,5796.00
01/11/2016 03:00,2,0.000,ALERT,212.83,301.17,59.965,1452499203,"274151322000087","219011344069620",0.00,-9.00,0,287.65,302.98,0.0,0.0,0.000,558380.1,558380.1,5067,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452499280,5797.00
01/11/2016 03:15,2,0.000,ALERT,213.51,304.18,59.970,1452500103,"201051344000645","219011344069620",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,313262.7,313262.7,11203,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452500105,5798.00
01/11/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1452500103,"274151322000085","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,585913.4,585913.4,5055,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500107,5799.00
01/11/2016 03:15,2,0.000,ALERT,213.74,303.88,59.965,1452500103,"201051344000633","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,305751.7,305751.7,11263,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500108,5800.00
01/11/2016 03:15,2,0.000,ALERT,213.29,304.48,59.959,1452500103,"201051344000469","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,307172.5,307172.5,11237,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452500110,5801.00
01/11/2016 03:15,2,0.000,ALERT,212.61,302.68,59.959,1452500103,"201051344000646","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,311525.1,311525.1,15887,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500112,5802.00
01/11/2016 03:15,2,0.000,ALERT,212.38,302.98,59.959,1452500103,"274151322000052","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,593712.6,593712.6,5077,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500114,5803.00
01/11/2016 03:15,2,0.000,ALERT,213.06,302.98,59.965,1452500103,"201051344000585","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,316439.0,316439.0,15880,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500116,5804.00
01/11/2016 03:15,2,0.000,ALERT,212.83,303.28,59.917,1452500103,"201051344001230","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,314652.6,314652.6,15930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500118,5805.00
01/11/2016 03:15,2,0.000,ALERT,213.29,303.88,59.965,1452500103,"201051344000582","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,309614.4,309614.4,15874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452500120,5806.00
01/11/2016 03:15,2,0.000,ALERT,212.61,302.68,59.959,1452500103,"201051344000955","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,318956.5,318956.5,15857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500121,5807.00
01/11/2016 03:15,2,0.000,ALERT,212.83,302.07,59.954,1452500103,"274151322000094","219011344069620",0.00,-12.00,0,300.27,303.58,0.0,0.0,0.000,477714.8,477714.8,5336,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500123,5808.00
01/11/2016 03:15,2,0.000,ALERT,213.29,304.78,59.954,1452500103,"201051344000579","219011344069620",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,320353.4,320353.4,11241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500125,5809.00
01/11/2016 03:15,2,0.000,ALERT,212.61,303.28,59.959,1452500103,"201051344000890","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,317091.8,317091.8,15938,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500127,5810.00
01/11/2016 03:15,2,0.000,ALERT,212.83,302.68,59.954,1452500103,"201051344000438","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,318887.9,318887.9,15888,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500129,5811.00
01/11/2016 03:15,2,0.000,ALERT,213.06,302.37,59.954,1452500103,"201051344000417","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,312953.0,312953.0,15954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500130,5812.00
01/11/2016 03:15,2,0.000,ALERT,212.83,303.28,60.002,1452500103,"274151322000083","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,588023.1,588023.1,5107,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452500132,5813.00
01/11/2016 03:15,2,0.000,ALERT,213.51,302.37,59.959,1452500103,"274151322000076","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,624642.4,624642.4,5090,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500134,5814.00
01/11/2016 03:15,2,0.000,ALERT,213.06,304.78,59.959,1452500103,"201051344000868","219011344069620",0.00,-11.50,0,302.98,306.58,0.0,0.0,0.000,304681.5,304681.5,11200,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500136,5815.00
01/11/2016 03:15,2,0.000,ALERT,212.83,303.58,59.944,1452500103,"274151322000095","219011344069620",0.00,-12.00,0,302.07,305.38,0.0,0.0,0.000,617329.5,617329.5,5117,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500138,5816.00
01/11/2016 03:15,2,0.000,ALERT,212.83,303.58,59.959,1452500103,"201051344000988","219011344069620",0.00,-11.00,0,299.37,305.38,0.0,0.0,0.000,304672.5,304672.5,11241,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452500140,5817.00
01/11/2016 03:15,2,0.000,ALERT,212.61,301.77,59.944,1452500103,"201051344001025","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,317029.1,317029.1,15866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500141,5818.00
01/11/2016 03:15,2,0.000,ALERT,212.83,303.88,59.959,1452500103,"201051344000458","219011344069620",0.00,-8.50,0,302.07,306.88,0.0,0.0,0.000,314740.2,314740.2,11249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452500143,5819.00
01/11/2016 03:15,2,0.000,ALERT,213.51,303.88,59.965,1452500103,"201051344000853","219011344069620",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,312046.9,312046.9,11227,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500145,5820.00
01/11/2016 03:15,2,0.000,ALERT,213.29,302.68,60.002,1452500103,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,318308.5,318308.5,15915,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452500147,5821.00
01/11/2016 03:15,2,0.000,ALERT,213.06,302.07,59.959,1452500103,"201051344000917","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,316026.7,316026.7,15917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500148,5822.00
01/11/2016 03:15,2,0.000,ALERT,213.29,302.98,59.954,1452500103,"201051344001145","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,319249.3,319249.3,15921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500150,5823.00
01/11/2016 03:15,2,0.000,ALERT,213.06,302.07,59.986,1452500103,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,313394.9,313394.9,15893,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500152,5824.00
01/11/2016 03:15,2,0.000,ALERT,212.38,302.37,59.954,1452500103,"274151322000088","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,570912.4,570912.4,5026,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500154,5825.00
01/11/2016 03:15,2,0.000,ALERT,213.51,302.07,59.954,1452500103,"274151322000068","219011344069620",0.00,-10.00,0,300.27,303.28,0.0,0.0,0.000,478002.6,478002.6,5327,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500156,5826.00
01/11/2016 03:15,2,0.000,ALERT,212.38,302.68,59.959,1452500103,"201051344001135","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,309875.9,309875.9,15873,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500157,5827.00
01/11/2016 03:15,2,0.000,ALERT,212.61,304.18,59.965,1452500103,"201051344000594","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,315771.9,315771.9,11250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500159,5828.00
01/11/2016 03:15,2,0.000,ALERT,213.06,302.68,59.965,1452500103,"201051344001203","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,316346.2,316346.2,15888,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500161,5829.00
01/11/2016 03:15,2,0.000,ALERT,212.61,302.68,59.954,1452500103,"274151322000054","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,583264.3,583264.3,5038,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500163,5830.00
01/11/2016 03:15,2,0.000,ALERT,213.29,303.58,59.965,1452500103,"201051344000867","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,305018.1,305018.1,11233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452500165,5831.00
01/11/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1452500103,"201051344001093","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,314798.0,314798.0,15893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500166,5832.00
01/11/2016 03:15,2,0.000,ALERT,212.83,303.88,59.965,1452500103,"201051344000900","219011344069620",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,318370.0,318370.0,11193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500168,5833.00
01/11/2016 03:15,2,0.000,ALERT,213.29,303.28,59.970,1452500103,"201051344000648","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,311982.0,311982.0,11224,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500170,5834.00
01/11/2016 03:15,2,0.000,ALERT,213.29,304.78,59.965,1452500103,"201051344000569","219011344069620",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,319958.5,319958.5,11178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500172,5835.00
