ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 03:15,2,0.000,ALERT,213.06,304.18,59.965,1452500103,"201051344000983","219011344069620",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,314876.2,314876.2,11213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500174,5836.00
01/11/2016 03:15,2,0.000,ALERT,213.29,304.18,59.970,1452500103,"201051344001158","219011344069620",0.00,-12.00,0,301.77,305.68,0.0,0.0,0.000,309923.0,309923.0,11266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500175,5837.00
01/11/2016 03:15,2,0.000,ALERT,213.51,304.48,59.954,1452500103,"201051344000576","219011344069620",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,312982.6,312982.6,11194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452500177,5838.00
01/11/2016 03:15,2,0.000,ALERT,212.61,301.47,59.970,1452500103,"274151322000087","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,558380.1,558380.1,5069,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452500179,5839.00
01/11/2016 03:30,2,0.000,ALERT,213.74,304.48,59.970,1452501004,"201051344000645","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,313262.7,313262.7,11205,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501006,5840.00
01/11/2016 03:30,2,0.000,ALERT,213.06,302.98,60.002,1452501004,"274151322000085","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,585913.4,585913.4,5057,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501007,5841.00
01/11/2016 03:30,2,0.000,ALERT,213.96,304.18,59.981,1452501004,"201051344000633","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,305751.7,305751.7,11265,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501009,5842.00
01/11/2016 03:30,2,0.000,ALERT,213.29,304.48,59.975,1452501004,"201051344000469","219011344069620",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,307172.5,307172.5,11239,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501011,5843.00
01/11/2016 03:30,2,0.000,ALERT,212.83,303.28,59.981,1452501004,"201051344000646","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,311525.1,311525.1,15889,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501013,5844.00
01/11/2016 03:30,2,0.000,ALERT,212.61,302.98,59.970,1452501004,"274151322000052","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,593712.6,593712.6,5079,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501014,5845.00
01/11/2016 03:30,2,0.000,ALERT,213.06,303.28,59.965,1452501004,"201051344000585","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,316439.0,316439.0,15882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501016,5846.00
01/11/2016 03:30,2,0.000,ALERT,212.83,303.58,59.970,1452501004,"201051344001230","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,314652.6,314652.6,15932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501018,5847.00
01/11/2016 03:30,2,0.000,ALERT,213.51,304.18,59.938,1452501004,"201051344000582","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,309614.4,309614.4,15876,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501020,5848.00
01/11/2016 03:30,2,0.000,ALERT,212.38,302.98,59.970,1452501004,"201051344000955","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,318956.5,318956.5,15859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501022,5849.00
01/11/2016 03:30,2,0.000,ALERT,213.06,302.37,60.002,1452501004,"274151322000094","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,477714.8,477714.8,5338,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501024,5850.00
01/11/2016 03:30,2,0.000,ALERT,213.29,305.08,59.970,1452501004,"201051344000579","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,320353.4,320353.4,11243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501025,5851.00
01/11/2016 03:30,2,0.000,ALERT,212.61,303.58,59.928,1452501004,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,317091.8,317091.8,15940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501027,5852.00
01/11/2016 03:30,2,0.000,ALERT,212.83,302.98,59.965,1452501004,"201051344000438","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,318887.9,318887.9,15890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501029,5853.00
01/11/2016 03:30,2,0.000,ALERT,213.06,302.37,59.996,1452501004,"201051344000417","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,312953.0,312953.0,15956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501031,5854.00
01/11/2016 03:30,2,0.000,ALERT,213.06,303.58,59.928,1452501004,"274151322000083","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,588023.1,588023.1,5109,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501033,5855.00
01/11/2016 03:30,2,0.000,ALERT,213.74,302.68,59.970,1452501004,"274151322000076","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,624642.4,624642.4,5092,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501035,5856.00
01/11/2016 03:30,2,0.000,ALERT,213.06,305.08,59.970,1452501004,"201051344000868","219011344069620",0.00,-10.00,0,302.68,306.28,0.0,0.0,0.000,304681.5,304681.5,11202,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501037,5857.00
01/11/2016 03:30,2,0.000,ALERT,213.06,304.18,59.959,1452501004,"274151322000095","219011344069620",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,617329.5,617329.5,5119,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501038,5858.00
01/11/2016 03:30,2,0.000,ALERT,212.83,303.88,59.959,1452501004,"201051344000988","219011344069620",0.00,-11.00,0,299.07,305.38,0.0,0.0,0.000,304672.5,304672.5,11243,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501040,5859.00
01/11/2016 03:30,2,0.000,ALERT,212.61,302.37,59.965,1452501004,"201051344001025","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,317029.1,317029.1,15868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501042,5860.00
01/11/2016 03:30,2,0.000,ALERT,213.06,304.18,59.965,1452501004,"201051344000458","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,314740.2,314740.2,11251,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501044,5861.00
01/11/2016 03:30,2,0.000,ALERT,213.51,303.88,59.996,1452501004,"201051344000853","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,312046.9,312046.9,11229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501046,5862.00
01/11/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1452501004,"201051344000685","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,318308.5,318308.5,15917,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501048,5863.00
01/11/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1452501004,"201051344000917","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,316026.7,316026.7,15919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501049,5864.00
01/11/2016 03:30,2,0.000,ALERT,213.06,303.28,59.970,1452501004,"201051344001145","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,319249.3,319249.3,15923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501051,5865.00
01/11/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1452501004,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,313394.9,313394.9,15895,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501053,5866.00
01/11/2016 03:30,2,0.000,ALERT,212.38,302.37,59.949,1452501004,"274151322000088","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,570912.4,570912.4,5028,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501055,5867.00
01/11/2016 03:30,2,0.000,ALERT,213.51,302.07,59.970,1452501004,"274151322000068","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,478002.6,478002.6,5329,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501056,5868.00
01/11/2016 03:30,2,0.000,ALERT,212.61,303.28,59.975,1452501004,"201051344001135","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,309875.9,309875.9,15875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501058,5869.00
01/11/2016 03:30,2,0.000,ALERT,212.61,304.48,59.975,1452501004,"201051344000594","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,315771.9,315771.9,11252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501060,5870.00
01/11/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1452501004,"201051344001203","219011344069620",0.00,-11.50,0,300.27,305.98,0.0,0.0,0.000,316346.2,316346.2,15890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501062,5871.00
01/11/2016 03:30,2,0.000,ALERT,212.61,303.28,59.996,1452501004,"274151322000054","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,583264.3,583264.3,5040,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501064,5872.00
01/11/2016 03:30,2,0.000,ALERT,213.51,303.88,59.944,1452501004,"201051344000867","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,305018.1,305018.1,11235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501065,5873.00
01/11/2016 03:30,2,0.000,ALERT,212.83,302.98,59.965,1452501004,"201051344001093","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,314798.0,314798.0,15895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501067,5874.00
01/11/2016 03:30,2,0.000,ALERT,213.06,304.18,59.975,1452501004,"201051344000900","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,318370.0,318370.0,11195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501069,5875.00
01/11/2016 03:30,2,0.000,ALERT,213.29,303.28,59.965,1452501004,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,311982.0,311982.0,11226,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501071,5876.00
01/11/2016 03:30,2,0.000,ALERT,213.29,304.78,59.938,1452501004,"201051344000569","219011344069620",0.00,-11.00,0,302.37,306.88,0.0,0.0,0.000,319958.5,319958.5,11180,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501073,5877.00
01/11/2016 03:30,2,0.000,ALERT,213.06,304.18,59.933,1452501004,"201051344000983","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,314876.2,314876.2,11215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501075,5878.00
01/11/2016 03:30,2,0.000,ALERT,213.29,304.18,59.970,1452501004,"201051344001158","219011344069620",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,309923.0,309923.0,11268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501076,5879.00
01/11/2016 03:30,2,0.000,ALERT,213.51,304.78,59.981,1452501004,"201051344000576","219011344069620",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,312982.6,312982.6,11196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501078,5880.00
01/11/2016 03:30,2,0.000,ALERT,212.83,301.47,59.938,1452501004,"274151322000087","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,558380.1,558380.1,5071,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501080,5881.00
01/11/2016 03:45,2,0.000,ALERT,213.29,303.58,59.965,1452501904,"201051344000645","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,313262.7,313262.7,11207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501906,5882.00
01/11/2016 03:45,2,0.000,ALERT,213.06,302.68,59.959,1452501904,"274151322000085","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,585913.4,585913.4,5059,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501908,5883.00
01/11/2016 03:45,2,0.000,ALERT,213.51,303.28,59.986,1452501904,"201051344000633","219011344069620",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,305751.7,305751.7,11267,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501910,5884.00
01/11/2016 03:45,2,0.000,ALERT,213.06,303.88,59.928,1452501904,"201051344000469","219011344069620",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,307172.5,307172.5,11241,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501911,5885.00
01/11/2016 03:45,2,0.000,ALERT,212.83,302.98,59.981,1452501904,"201051344000646","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,311525.1,311525.1,15891,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501913,5886.00
01/11/2016 03:45,2,0.000,ALERT,212.61,303.28,59.965,1452501904,"274151322000052","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,593712.6,593712.6,5081,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501915,5887.00
01/11/2016 03:45,2,0.000,ALERT,213.06,303.58,59.954,1452501904,"201051344000585","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,316439.0,316439.0,15884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501917,5888.00
01/11/2016 03:45,2,0.000,ALERT,213.06,303.58,59.981,1452501904,"201051344001230","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,314652.6,314652.6,15934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501919,5889.00
01/11/2016 03:45,2,0.000,ALERT,213.51,303.88,59.975,1452501904,"201051344000582","219011344069620",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,309614.4,309614.4,15878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501920,5890.00
01/11/2016 03:45,2,0.000,ALERT,212.38,302.98,59.970,1452501904,"201051344000955","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,318956.5,318956.5,15861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501922,5891.00
01/11/2016 03:45,2,0.000,ALERT,212.83,302.07,59.938,1452501904,"274151322000094","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,477714.8,477714.8,5340,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501924,5892.00
01/11/2016 03:45,2,0.000,ALERT,213.06,304.18,59.965,1452501904,"201051344000579","219011344069620",0.00,-11.00,0,302.37,306.88,0.0,0.0,0.000,320353.4,320353.4,11245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501926,5893.00
01/11/2016 03:45,2,0.000,ALERT,212.61,303.58,59.981,1452501904,"201051344000890","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,317091.8,317091.8,15942,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501928,5894.00
01/11/2016 03:45,2,0.000,ALERT,212.83,302.98,59.981,1452501904,"201051344000438","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,318887.9,318887.9,15892,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501929,5895.00
01/11/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1452501904,"201051344000417","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,312953.0,312953.0,15958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501931,5896.00
01/11/2016 03:45,2,0.000,ALERT,213.06,302.68,59.944,1452501904,"274151322000083","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,588023.1,588023.1,5111,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501933,5897.00
01/11/2016 03:45,2,0.000,ALERT,213.29,301.77,59.970,1452501904,"274151322000076","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,624642.4,624642.4,5094,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501935,5898.00
01/11/2016 03:45,2,0.000,ALERT,213.06,304.78,59.954,1452501904,"201051344000868","219011344069620",0.00,-10.00,0,302.37,306.58,0.0,0.0,0.000,304681.5,304681.5,11204,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501937,5899.00
01/11/2016 03:45,2,0.000,ALERT,213.06,303.58,59.996,1452501904,"274151322000095","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,617329.5,617329.5,5121,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501939,5900.00
01/11/2016 03:45,2,0.000,ALERT,212.83,303.58,59.970,1452501904,"201051344000988","219011344069620",0.00,-10.00,0,299.07,305.38,0.0,0.0,0.000,304672.5,304672.5,11245,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501940,5901.00
01/11/2016 03:45,2,0.000,ALERT,212.83,302.37,59.986,1452501904,"201051344001025","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,317029.1,317029.1,15870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501942,5902.00
01/11/2016 03:45,2,0.000,ALERT,213.06,304.18,59.970,1452501904,"201051344000458","219011344069620",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,314740.2,314740.2,11253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501944,5903.00
01/11/2016 03:45,2,0.000,ALERT,213.74,303.58,59.981,1452501904,"201051344000853","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,312046.9,312046.9,11231,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501946,5904.00
01/11/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1452501904,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,318308.5,318308.5,15919,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501948,5905.00
01/11/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1452501904,"201051344000917","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,316026.7,316026.7,15921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501949,5906.00
01/11/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1452501904,"201051344001145","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,319249.3,319249.3,15925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501951,5907.00
01/11/2016 03:45,2,0.000,ALERT,213.06,302.68,60.018,1452501904,"201051344000651","219011344069620",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,313394.9,313394.9,15897,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501953,5908.00
01/11/2016 03:45,2,0.000,ALERT,212.61,302.07,59.949,1452501904,"274151322000088","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,570912.4,570912.4,5030,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501955,5909.00
01/11/2016 03:45,2,0.000,ALERT,213.74,301.77,59.975,1452501904,"274151322000068","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,478002.6,478002.6,5331,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501956,5910.00
01/11/2016 03:45,2,0.000,ALERT,212.61,302.98,59.986,1452501904,"201051344001135","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,309875.9,309875.9,15877,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501958,5911.00
01/11/2016 03:45,2,0.000,ALERT,212.61,304.18,59.949,1452501904,"201051344000594","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,315771.9,315771.9,11254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501960,5912.00
01/11/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1452501904,"201051344001203","219011344069620",0.00,-11.50,0,300.27,305.98,0.0,0.0,0.000,316346.2,316346.2,15892,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501962,5913.00
01/11/2016 03:45,2,0.000,ALERT,212.83,302.37,59.975,1452501904,"274151322000054","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,583264.3,583264.3,5042,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501964,5914.00
01/11/2016 03:45,2,0.000,ALERT,213.29,303.58,59.991,1452501904,"201051344000867","219011344069620",0.00,-10.00,0,300.87,306.28,0.0,0.0,0.000,305018.1,305018.1,11237,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501965,5915.00
01/11/2016 03:45,2,0.000,ALERT,212.83,303.28,59.986,1452501904,"201051344001093","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,314798.0,314798.0,15897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501967,5916.00
01/11/2016 03:45,2,0.000,ALERT,212.83,303.88,59.991,1452501904,"201051344000900","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,318370.0,318370.0,11197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501969,5917.00
01/11/2016 03:45,2,0.000,ALERT,213.29,302.98,59.986,1452501904,"201051344000648","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,311982.0,311982.0,11228,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501971,5918.00
01/11/2016 03:45,2,0.000,ALERT,213.06,304.48,59.981,1452501904,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.58,0.0,0.0,0.000,319958.5,319958.5,11182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501973,5919.00
01/11/2016 03:45,2,0.000,ALERT,212.83,303.58,59.986,1452501904,"201051344000983","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,314876.2,314876.2,11217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501974,5920.00
01/11/2016 03:45,2,0.000,ALERT,213.29,303.88,59.975,1452501904,"201051344001158","219011344069620",0.00,-12.00,0,301.17,305.98,0.0,0.0,0.000,309923.0,309923.0,11270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452501976,5921.00
01/11/2016 03:45,2,0.000,ALERT,213.51,304.48,59.975,1452501904,"201051344000576","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,312982.6,312982.6,11198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501978,5922.00
01/11/2016 03:45,2,0.000,ALERT,212.83,301.47,59.928,1452501904,"274151322000087","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,558380.1,558380.1,5073,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452501980,5923.00
01/11/2016 04:00,2,0.000,ALERT,213.51,303.88,59.970,1452502804,"201051344000645","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,313262.7,313262.7,11209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502806,5924.00
01/11/2016 04:00,2,0.000,ALERT,212.83,302.07,59.975,1452502804,"274151322000085","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,585913.4,585913.4,5061,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502807,5925.00
01/11/2016 04:00,2,0.000,ALERT,213.74,303.58,59.970,1452502804,"201051344000633","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,305751.7,305751.7,11269,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502809,5926.00
01/11/2016 04:00,2,0.000,ALERT,213.06,303.88,59.986,1452502804,"201051344000469","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,307172.5,307172.5,11243,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502811,5927.00
01/11/2016 04:00,2,0.000,ALERT,212.38,302.37,59.975,1452502804,"201051344000646","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,311525.1,311525.1,15893,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502813,5928.00
01/11/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1452502804,"274151322000052","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,593712.6,593712.6,5083,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502814,5929.00
01/11/2016 04:00,2,0.000,ALERT,212.61,302.68,59.975,1452502804,"201051344000585","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,316439.0,316439.0,15886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502816,5930.00
01/11/2016 04:00,2,0.000,ALERT,212.61,302.68,59.975,1452502804,"201051344001230","219011344069620",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,314652.6,314652.6,15936,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502818,5931.00
01/11/2016 04:00,2,0.000,ALERT,213.29,303.28,60.002,1452502804,"201051344000582","219011344069620",0.00,-12.00,0,302.07,305.38,0.0,0.0,0.000,309614.4,309614.4,15880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502820,5932.00
01/11/2016 04:00,2,0.000,ALERT,212.16,302.07,59.986,1452502804,"201051344000955","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,318956.5,318956.5,15863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502822,5933.00
01/11/2016 04:00,2,0.000,ALERT,212.83,302.07,59.975,1452502804,"274151322000094","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,477714.8,477714.8,5342,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502824,5934.00
01/11/2016 04:00,2,0.000,ALERT,212.83,304.48,60.002,1452502804,"201051344000579","219011344069620",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,320353.4,320353.4,11247,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502826,5935.00
01/11/2016 04:00,2,0.000,ALERT,212.38,302.68,59.981,1452502804,"201051344000890","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,317091.8,317091.8,15944,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502827,5936.00
01/11/2016 04:00,2,0.000,ALERT,212.83,302.07,59.981,1452502804,"201051344000438","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,318887.9,318887.9,15894,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502829,5937.00
01/11/2016 04:00,2,0.000,ALERT,212.83,302.07,59.986,1452502804,"201051344000417","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,312953.0,312953.0,15960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502831,5938.00
01/11/2016 04:00,2,0.000,ALERT,213.06,303.58,59.975,1452502804,"274151322000083","219011344069620",0.00,-11.00,0,301.17,304.48,0.0,0.0,0.000,588023.1,588023.1,5113,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502833,5939.00
01/11/2016 04:00,2,0.000,ALERT,213.51,302.98,59.981,1452502804,"274151322000076","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,624642.4,624642.4,5096,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502835,5940.00
01/11/2016 04:00,2,0.000,ALERT,212.83,304.78,59.986,1452502804,"201051344000868","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,304681.5,304681.5,11206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502837,5941.00
01/11/2016 04:00,2,0.000,ALERT,213.06,303.88,59.991,1452502804,"274151322000095","219011344069620",0.00,-12.00,0,302.07,305.08,0.0,0.0,0.000,617329.5,617329.5,5123,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502838,5942.00
01/11/2016 04:00,2,0.000,ALERT,212.83,303.58,59.981,1452502804,"201051344000988","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,304672.5,304672.5,11247,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502840,5943.00
01/11/2016 04:00,2,0.000,ALERT,212.16,301.17,59.991,1452502804,"201051344001025","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,317029.1,317029.1,15872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502842,5944.00
01/11/2016 04:00,2,0.000,ALERT,212.83,304.18,59.986,1452502804,"201051344000458","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,314740.2,314740.2,11255,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502844,5945.00
01/11/2016 04:00,2,0.000,ALERT,213.51,303.88,59.975,1452502804,"201051344000853","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,312046.9,312046.9,11233,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502846,5946.00
01/11/2016 04:00,2,0.000,ALERT,212.83,302.07,59.970,1452502804,"201051344000685","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,318308.5,318308.5,15921,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502848,5947.00
01/11/2016 04:00,2,0.000,ALERT,212.83,301.77,59.981,1452502804,"201051344000917","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,316026.7,316026.7,15923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502849,5948.00
01/11/2016 04:00,2,0.000,ALERT,212.83,302.37,59.981,1452502804,"201051344001145","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,319249.3,319249.3,15927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502851,5949.00
01/11/2016 04:00,2,0.000,ALERT,212.61,301.47,59.981,1452502804,"201051344000651","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,313394.9,313394.9,15899,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502853,5950.00
01/11/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1452502804,"274151322000088","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,570912.4,570912.4,5032,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502855,5951.00
01/11/2016 04:00,2,0.000,ALERT,213.51,302.07,59.970,1452502804,"274151322000068","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,478002.6,478002.6,5333,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502857,5952.00
01/11/2016 04:00,2,0.000,ALERT,212.38,302.37,60.002,1452502804,"201051344001135","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,309875.9,309875.9,15879,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502858,5953.00
01/11/2016 04:00,2,0.000,ALERT,212.61,304.48,59.981,1452502804,"201051344000594","219011344069620",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,315771.9,315771.9,11256,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502860,5954.00
01/11/2016 04:00,2,0.000,ALERT,212.61,301.77,59.970,1452502804,"201051344001203","219011344069620",0.00,-11.50,0,300.57,306.28,0.0,0.0,0.000,316346.2,316346.2,15894,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502862,5955.00
01/11/2016 04:00,2,0.000,ALERT,212.61,302.98,59.975,1452502804,"274151322000054","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,583264.3,583264.3,5044,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502864,5956.00
01/11/2016 04:00,2,0.000,ALERT,213.29,303.58,59.981,1452502804,"201051344000867","219011344069620",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,305018.1,305018.1,11239,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502866,5957.00
01/11/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1452502804,"201051344001093","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,314798.0,314798.0,15899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502867,5958.00
01/11/2016 04:00,2,0.000,ALERT,212.83,303.88,59.986,1452502804,"201051344000900","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,318370.0,318370.0,11199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502869,5959.00
01/11/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1452502804,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,311982.0,311982.0,11230,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502871,5960.00
01/11/2016 04:00,2,0.000,ALERT,213.06,304.18,59.996,1452502804,"201051344000569","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,319958.5,319958.5,11184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502873,5961.00
01/11/2016 04:00,2,0.000,ALERT,213.06,304.18,59.981,1452502804,"201051344000983","219011344069620",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,314876.2,314876.2,11219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502875,5962.00
01/11/2016 04:00,2,0.000,ALERT,213.06,303.88,59.986,1452502804,"201051344001158","219011344069620",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,309923.0,309923.0,11272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452502877,5963.00
01/11/2016 04:00,2,0.000,ALERT,213.51,304.48,59.986,1452502804,"201051344000576","219011344069620",0.00,-11.50,0,302.07,305.68,0.0,0.0,0.000,312982.6,312982.6,11200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502878,5964.00
01/11/2016 04:00,2,0.000,ALERT,212.83,301.47,59.975,1452502804,"274151322000087","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,558380.1,558380.1,5075,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452502880,5965.00
01/11/2016 04:15,2,0.000,ALERT,213.51,303.88,59.975,1452503704,"201051344000645","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,313262.7,313262.7,11211,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503706,5966.00
01/11/2016 04:15,2,0.000,ALERT,212.83,302.37,59.965,1452503704,"274151322000085","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,585913.4,585913.4,5063,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503707,5967.00
01/11/2016 04:15,2,0.000,ALERT,213.74,303.58,60.007,1452503704,"201051344000633","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,305751.7,305751.7,11271,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503709,5968.00
01/11/2016 04:15,2,0.000,ALERT,213.06,303.88,59.991,1452503704,"201051344000469","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,307172.5,307172.5,11245,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503711,5969.00
01/11/2016 04:15,2,0.000,ALERT,212.61,302.37,59.970,1452503704,"201051344000646","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,311525.1,311525.1,15895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503713,5970.00
01/11/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1452503704,"274151322000052","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,593712.6,593712.6,5085,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503714,5971.00
01/11/2016 04:15,2,0.000,ALERT,213.06,302.68,59.970,1452503704,"201051344000585","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,316439.0,316439.0,15888,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452503716,5972.00
01/11/2016 04:15,2,0.000,ALERT,212.83,302.98,60.018,1452503704,"201051344001230","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,314652.6,314652.6,15938,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503718,5973.00
01/11/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1452503704,"201051344000582","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,309614.4,309614.4,15882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503720,5974.00
01/11/2016 04:15,2,0.000,ALERT,212.38,302.37,59.965,1452503704,"201051344000955","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,318956.5,318956.5,15865,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503722,5975.00
01/11/2016 04:15,2,0.000,ALERT,212.83,302.07,59.922,1452503704,"274151322000094","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,477714.8,477714.8,5344,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503724,5976.00
01/11/2016 04:15,2,0.000,ALERT,213.06,304.48,60.012,1452503704,"201051344000579","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,320353.4,320353.4,11249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503725,5977.00
01/11/2016 04:15,2,0.000,ALERT,212.61,302.68,59.954,1452503704,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,317091.8,317091.8,15946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503727,5978.00
01/11/2016 04:15,2,0.000,ALERT,213.06,302.68,59.965,1452503704,"201051344000438","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,318887.9,318887.9,15896,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503729,5979.00
01/11/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1452503704,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,312953.0,312953.0,15962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503731,5980.00
01/11/2016 04:15,2,0.000,ALERT,213.06,302.98,59.959,1452503704,"274151322000083","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,588023.1,588023.1,5115,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503733,5981.00
