ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 04:15,2,0.000,ALERT,213.74,303.58,59.959,1452503704,"274151322000076","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,624642.4,624642.4,5098,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503735,5982.00
01/11/2016 04:15,2,0.000,ALERT,213.06,304.48,59.938,1452503704,"201051344000868","219011344069620",0.00,-11.50,0,302.37,306.28,0.0,0.0,0.000,304681.5,304681.5,11208,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503736,5983.00
01/11/2016 04:15,2,0.000,ALERT,212.83,303.58,59.959,1452503704,"274151322000095","219011344069620",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,617329.5,617329.5,5125,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503738,5984.00
01/11/2016 04:15,2,0.000,ALERT,212.83,303.58,59.965,1452503704,"201051344000988","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,304672.5,304672.5,11249,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452503740,5985.00
01/11/2016 04:15,2,0.000,ALERT,212.61,301.77,59.965,1452503704,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,317029.1,317029.1,15874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503742,5986.00
01/11/2016 04:15,2,0.000,ALERT,213.06,303.88,59.965,1452503704,"201051344000458","219011344069620",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,314740.2,314740.2,11257,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503744,5987.00
01/11/2016 04:15,2,0.000,ALERT,213.74,303.58,59.933,1452503704,"201051344000853","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,312046.9,312046.9,11235,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452503745,5988.00
01/11/2016 04:15,2,0.000,ALERT,213.06,302.37,59.959,1452503704,"201051344000685","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,318308.5,318308.5,15923,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503747,5989.00
01/11/2016 04:15,2,0.000,ALERT,213.06,302.07,59.965,1452503704,"201051344000917","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,316026.7,316026.7,15925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452503749,5990.00
01/11/2016 04:15,2,0.000,ALERT,212.83,302.68,59.954,1452503704,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,319249.3,319249.3,15929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452503751,5991.00
01/11/2016 04:15,2,0.000,ALERT,212.61,301.47,59.970,1452503704,"201051344000651","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,313394.9,313394.9,15901,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503753,5992.00
01/11/2016 04:15,2,0.000,ALERT,212.61,302.37,59.928,1452503704,"274151322000088","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,570912.4,570912.4,5034,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503755,5993.00
01/11/2016 04:15,2,0.000,ALERT,213.29,301.47,59.959,1452503704,"274151322000068","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,478002.6,478002.6,5335,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503757,5994.00
01/11/2016 04:15,2,0.000,ALERT,212.38,302.37,59.965,1452503704,"201051344001135","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,309875.9,309875.9,15881,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503758,5995.00
01/11/2016 04:15,2,0.000,ALERT,212.61,304.18,59.922,1452503704,"201051344000594","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,315771.9,315771.9,11258,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452503760,5996.00
01/11/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1452503704,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,316346.2,316346.2,15896,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503762,5997.00
01/11/2016 04:15,2,0.000,ALERT,212.61,302.37,59.944,1452503704,"274151322000054","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,583264.3,583264.3,5046,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503764,5998.00
01/11/2016 04:15,2,0.000,ALERT,213.29,303.28,59.970,1452503704,"201051344000867","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,305018.1,305018.1,11241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452503765,5999.00
01/11/2016 04:15,2,0.000,ALERT,212.83,302.07,59.996,1452503704,"201051344001093","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,314798.0,314798.0,15901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503767,6000.00
01/11/2016 04:15,2,0.000,ALERT,212.83,303.58,59.965,1452503704,"201051344000900","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,318370.0,318370.0,11201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503769,6001.00
01/11/2016 04:15,2,0.000,ALERT,213.29,302.98,59.965,1452503704,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,311982.0,311982.0,11232,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503771,6002.00
01/11/2016 04:15,2,0.000,ALERT,213.29,304.48,59.996,1452503704,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,319958.5,319958.5,11186,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503773,6003.00
01/11/2016 04:15,2,0.000,ALERT,213.29,304.18,59.959,1452503704,"201051344000983","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,314876.2,314876.2,11221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503775,6004.00
01/11/2016 04:15,2,0.000,ALERT,213.29,303.58,59.970,1452503704,"201051344001158","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,309923.0,309923.0,11274,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503776,6005.00
01/11/2016 04:15,2,0.000,ALERT,213.74,304.48,59.970,1452503704,"201051344000576","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,312982.6,312982.6,11202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503778,6006.00
01/11/2016 04:15,2,0.000,ALERT,212.83,301.47,59.965,1452503704,"274151322000087","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,558380.1,558380.1,5077,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452503780,6007.00
01/11/2016 04:30,2,0.000,ALERT,213.06,303.58,59.965,1452504603,"201051344000645","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,313262.7,313262.7,11213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452504605,6008.00
01/11/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1452504603,"274151322000085","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,585913.4,585913.4,5065,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504606,6009.00
01/11/2016 04:30,2,0.000,ALERT,213.51,303.28,59.986,1452504603,"201051344000633","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,305751.7,305751.7,11273,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504608,6010.00
01/11/2016 04:30,2,0.000,ALERT,212.83,303.58,59.991,1452504603,"201051344000469","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,307172.5,307172.5,11247,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504610,6011.00
01/11/2016 04:30,2,0.000,ALERT,212.38,302.07,60.007,1452504603,"201051344000646","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,311525.1,311525.1,15897,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504612,6012.00
01/11/2016 04:30,2,0.000,ALERT,212.38,303.28,59.986,1452504603,"274151322000052","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,593712.6,593712.6,5087,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504614,6013.00
01/11/2016 04:30,2,0.000,ALERT,212.83,302.37,59.991,1452504603,"201051344000585","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,316439.0,316439.0,15890,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504616,6014.00
01/11/2016 04:30,2,0.000,ALERT,212.61,302.68,59.996,1452504603,"201051344001230","219011344069620",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,314652.6,314652.6,15940,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504618,6015.00
01/11/2016 04:30,2,0.000,ALERT,213.06,302.98,59.996,1452504603,"201051344000582","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,309614.4,309614.4,15884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504620,6016.00
01/11/2016 04:30,2,0.000,ALERT,212.16,301.77,59.991,1452504603,"201051344000955","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,318956.5,318956.5,15867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504621,6017.00
01/11/2016 04:30,2,0.000,ALERT,212.38,301.47,59.975,1452504603,"274151322000094","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,477714.8,477714.8,5346,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504623,6018.00
01/11/2016 04:30,2,0.000,ALERT,212.61,303.88,59.986,1452504603,"201051344000579","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,320353.4,320353.4,11251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452504625,6019.00
01/11/2016 04:30,2,0.000,ALERT,212.38,302.68,59.991,1452504603,"201051344000890","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,317091.8,317091.8,15948,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504627,6020.00
01/11/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1452504603,"201051344000438","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,318887.9,318887.9,15898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452504629,6021.00
01/11/2016 04:30,2,0.000,ALERT,212.83,301.77,59.986,1452504603,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,312953.0,312953.0,15964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504630,6022.00
01/11/2016 04:30,2,0.000,ALERT,212.83,302.98,59.986,1452504603,"274151322000083","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,588023.1,588023.1,5117,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504632,6023.00
01/11/2016 04:30,2,0.000,ALERT,213.29,302.37,59.954,1452504603,"274151322000076","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,624642.4,624642.4,5100,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504634,6024.00
01/11/2016 04:30,2,0.000,ALERT,212.83,304.48,59.991,1452504603,"201051344000868","219011344069620",0.00,-11.00,0,302.68,305.98,0.0,0.0,0.000,304681.5,304681.5,11210,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504636,6025.00
01/11/2016 04:30,2,0.000,ALERT,212.83,303.58,59.986,1452504603,"274151322000095","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,617329.5,617329.5,5127,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504638,6026.00
01/11/2016 04:30,2,0.000,ALERT,212.38,302.98,59.986,1452504603,"201051344000988","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,304672.5,304672.5,11251,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504639,6027.00
01/11/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1452504603,"201051344001025","219011344069620",0.00,-11.50,0,299.37,305.38,0.0,0.0,0.000,317029.1,317029.1,15876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504641,6028.00
01/11/2016 04:30,2,0.000,ALERT,212.61,303.58,59.981,1452504603,"201051344000458","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,314740.2,314740.2,11259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504643,6029.00
01/11/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1452504603,"201051344000853","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,312046.9,312046.9,11237,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504645,6030.00
01/11/2016 04:30,2,0.000,ALERT,213.06,302.68,59.996,1452504603,"201051344000685","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,318308.5,318308.5,15925,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504647,6031.00
01/11/2016 04:30,2,0.000,ALERT,212.61,301.77,59.975,1452504603,"201051344000917","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,316026.7,316026.7,15927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452504648,6032.00
01/11/2016 04:30,2,0.000,ALERT,212.83,302.68,59.996,1452504603,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,319249.3,319249.3,15931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504650,6033.00
01/11/2016 04:30,2,0.000,ALERT,212.61,301.47,60.034,1452504603,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,313394.9,313394.9,15903,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504652,6034.00
01/11/2016 04:30,2,0.000,ALERT,212.38,301.77,59.986,1452504603,"274151322000088","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,570912.4,570912.4,5036,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504654,6035.00
01/11/2016 04:30,2,0.000,ALERT,213.29,301.77,59.991,1452504603,"274151322000068","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,478002.6,478002.6,5337,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504656,6036.00
01/11/2016 04:30,2,0.000,ALERT,212.38,302.37,59.991,1452504603,"201051344001135","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,309875.9,309875.9,15883,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504657,6037.00
01/11/2016 04:30,2,0.000,ALERT,212.38,303.88,59.981,1452504603,"201051344000594","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,315771.9,315771.9,11260,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452504659,6038.00
01/11/2016 04:30,2,0.000,ALERT,212.61,302.07,60.007,1452504603,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.68,0.0,0.0,0.000,316346.2,316346.2,15898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504661,6039.00
01/11/2016 04:30,2,0.000,ALERT,212.83,303.28,59.975,1452504603,"274151322000054","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,583264.3,583264.3,5048,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504663,6040.00
01/11/2016 04:30,2,0.000,ALERT,213.06,302.98,60.007,1452504603,"201051344000867","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,305018.1,305018.1,11243,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504664,6041.00
01/11/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1452504603,"201051344001093","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,314798.0,314798.0,15903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452504666,6042.00
01/11/2016 04:30,2,0.000,ALERT,212.61,303.58,59.981,1452504603,"201051344000900","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,318370.0,318370.0,11203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504668,6043.00
01/11/2016 04:30,2,0.000,ALERT,212.83,302.98,59.975,1452504603,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,311982.0,311982.0,11234,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452504670,6044.00
01/11/2016 04:30,2,0.000,ALERT,212.83,304.18,59.981,1452504603,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,319958.5,319958.5,11188,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504672,6045.00
01/11/2016 04:30,2,0.000,ALERT,212.61,303.58,59.970,1452504603,"201051344000983","219011344069620",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,314876.2,314876.2,11223,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504674,6046.00
01/11/2016 04:30,2,0.000,ALERT,212.83,303.28,59.944,1452504603,"201051344001158","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,309923.0,309923.0,11276,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452504676,6047.00
01/11/2016 04:30,2,0.000,ALERT,213.29,303.88,59.970,1452504603,"201051344000576","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,312982.6,312982.6,11204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504677,6048.00
01/11/2016 04:30,2,0.000,ALERT,212.61,301.77,59.938,1452504603,"274151322000087","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,558380.1,558380.1,5079,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452504679,6049.00
01/11/2016 04:45,2,0.000,ALERT,213.06,303.28,59.944,1452505504,"201051344000645","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,313262.7,313262.7,11215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505506,6050.00
01/11/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1452505504,"274151322000085","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,585913.4,585913.4,5067,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505508,6051.00
01/11/2016 04:45,2,0.000,ALERT,213.29,302.98,59.954,1452505504,"201051344000633","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,305751.7,305751.7,11275,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505510,6052.00
01/11/2016 04:45,2,0.000,ALERT,212.61,303.28,59.949,1452505504,"201051344000469","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,307172.5,307172.5,11249,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505511,6053.00
01/11/2016 04:45,2,0.000,ALERT,212.16,301.47,59.986,1452505504,"201051344000646","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,311525.1,311525.1,15899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505513,6054.00
01/11/2016 04:45,2,0.000,ALERT,212.16,302.98,59.933,1452505504,"274151322000052","219011344069620",0.00,-11.50,0,299.37,305.68,0.0,0.0,0.000,593712.6,593712.6,5089,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505515,6055.00
01/11/2016 04:45,2,0.000,ALERT,212.38,301.77,59.949,1452505504,"201051344000585","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,316439.0,316439.0,15892,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505517,6056.00
01/11/2016 04:45,2,0.000,ALERT,212.38,302.07,59.954,1452505504,"201051344001230","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,314652.6,314652.6,15942,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505518,6057.00
01/11/2016 04:45,2,0.000,ALERT,212.83,302.37,59.959,1452505504,"201051344000582","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,309614.4,309614.4,15886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505520,6058.00
01/11/2016 04:45,2,0.000,ALERT,211.93,301.47,59.949,1452505504,"201051344000955","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,318956.5,318956.5,15869,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452505522,6059.00
01/11/2016 04:45,2,0.000,ALERT,212.61,301.77,59.944,1452505504,"274151322000094","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,477714.8,477714.8,5348,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505524,6060.00
01/11/2016 04:45,2,0.000,ALERT,212.61,303.88,59.938,1452505504,"201051344000579","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,320353.4,320353.4,11253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452505526,6061.00
01/11/2016 04:45,2,0.000,ALERT,212.16,302.07,59.981,1452505504,"201051344000890","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,317091.8,317091.8,15950,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505528,6062.00
01/11/2016 04:45,2,0.000,ALERT,212.38,301.47,59.954,1452505504,"201051344000438","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,318887.9,318887.9,15900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505529,6063.00
01/11/2016 04:45,2,0.000,ALERT,212.61,301.17,59.944,1452505504,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,312953.0,312953.0,15966,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505531,6064.00
01/11/2016 04:45,2,0.000,ALERT,212.83,303.28,59.944,1452505504,"274151322000083","219011344069620",0.00,-11.00,0,299.97,305.68,0.0,0.0,0.000,588023.1,588023.1,5119,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505533,6065.00
01/11/2016 04:45,2,0.000,ALERT,213.29,302.68,59.944,1452505504,"274151322000076","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,624642.4,624642.4,5102,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505535,6066.00
01/11/2016 04:45,2,0.000,ALERT,212.61,304.18,59.949,1452505504,"201051344000868","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,304681.5,304681.5,11212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505537,6067.00
01/11/2016 04:45,2,0.000,ALERT,212.61,303.28,59.938,1452505504,"274151322000095","219011344069620",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,617329.5,617329.5,5129,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505539,6068.00
01/11/2016 04:45,2,0.000,ALERT,212.38,302.98,59.944,1452505504,"201051344000988","219011344069620",0.00,-11.00,0,298.77,304.78,0.0,0.0,0.000,304672.5,304672.5,11253,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452505541,6069.00
01/11/2016 04:45,2,0.000,ALERT,212.16,300.87,59.949,1452505504,"201051344001025","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,317029.1,317029.1,15878,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505542,6070.00
01/11/2016 04:45,2,0.000,ALERT,212.61,303.28,59.944,1452505504,"201051344000458","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,314740.2,314740.2,11261,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505544,6071.00
01/11/2016 04:45,2,0.000,ALERT,213.06,303.28,59.959,1452505504,"201051344000853","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,312046.9,312046.9,11239,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505546,6072.00
01/11/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1452505504,"201051344000685","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,318308.5,318308.5,15927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505548,6073.00
01/11/2016 04:45,2,0.000,ALERT,212.61,301.17,59.949,1452505504,"201051344000917","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,316026.7,316026.7,15929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505550,6074.00
01/11/2016 04:45,2,0.000,ALERT,212.61,301.77,59.954,1452505504,"201051344001145","219011344069620",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,319249.3,319249.3,15933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452505551,6075.00
01/11/2016 04:45,2,0.000,ALERT,212.61,301.17,59.959,1452505504,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,313394.9,313394.9,15905,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505553,6076.00
01/11/2016 04:45,2,0.000,ALERT,212.38,302.37,59.954,1452505504,"274151322000088","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,570912.4,570912.4,5038,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505555,6077.00
01/11/2016 04:45,2,0.000,ALERT,213.06,301.47,59.944,1452505504,"274151322000068","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,478002.6,478002.6,5339,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505557,6078.00
01/11/2016 04:45,2,0.000,ALERT,212.16,301.77,59.965,1452505504,"201051344001135","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,309875.9,309875.9,15885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505558,6079.00
01/11/2016 04:45,2,0.000,ALERT,211.70,302.98,59.922,1452505504,"201051344000594","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,315771.9,315771.9,11262,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505560,6080.00
01/11/2016 04:45,2,0.000,ALERT,212.38,301.17,59.991,1452505504,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,316346.2,316346.2,15900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505562,6081.00
01/11/2016 04:45,2,0.000,ALERT,212.38,302.68,59.938,1452505504,"274151322000054","219011344069620",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,583264.3,583264.3,5050,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505564,6082.00
01/11/2016 04:45,2,0.000,ALERT,213.06,302.98,59.949,1452505504,"201051344000867","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,305018.1,305018.1,11245,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505566,6083.00
01/11/2016 04:45,2,0.000,ALERT,212.38,301.47,59.954,1452505504,"201051344001093","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,314798.0,314798.0,15905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505568,6084.00
01/11/2016 04:45,2,0.000,ALERT,212.61,303.28,59.954,1452505504,"201051344000900","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,318370.0,318370.0,11205,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452505569,6085.00
01/11/2016 04:45,2,0.000,ALERT,212.61,302.37,59.938,1452505504,"201051344000648","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,311982.0,311982.0,11236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505571,6086.00
01/11/2016 04:45,2,0.000,ALERT,212.61,303.88,59.959,1452505504,"201051344000569","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,319958.5,319958.5,11190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505573,6087.00
01/11/2016 04:45,2,0.000,ALERT,212.61,303.28,59.949,1452505504,"201051344000983","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,314876.2,314876.2,11225,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452505575,6088.00
01/11/2016 04:45,2,0.000,ALERT,212.61,302.98,59.954,1452505504,"201051344001158","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,309923.0,309923.0,11278,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505577,6089.00
01/11/2016 04:45,2,0.000,ALERT,213.29,303.88,59.954,1452505504,"201051344000576","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,312982.6,312982.6,11206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505578,6090.00
01/11/2016 04:45,2,0.000,ALERT,212.38,301.17,59.949,1452505504,"274151322000087","219011344069620",0.00,-8.50,0,298.17,304.48,0.0,0.0,0.000,558380.1,558380.1,5081,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452505580,6091.00
01/11/2016 05:00,2,0.000,ALERT,212.61,302.98,60.018,1452506403,"201051344000645","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,313262.7,313262.7,11217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452506405,6092.00
01/11/2016 05:00,2,0.000,ALERT,212.16,301.77,59.991,1452506403,"274151322000085","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,585913.4,585913.4,5069,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506407,6093.00
01/11/2016 05:00,2,0.000,ALERT,213.06,302.68,60.012,1452506403,"201051344000633","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,305751.7,305751.7,11277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452506409,6094.00
01/11/2016 05:00,2,0.000,ALERT,212.16,302.98,60.007,1452506403,"201051344000469","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,307172.5,307172.5,11251,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452506410,6095.00
01/11/2016 05:00,2,0.000,ALERT,211.70,300.87,60.007,1452506403,"201051344000646","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,311525.1,311525.1,15901,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506412,6096.00
01/11/2016 05:00,2,0.000,ALERT,211.70,301.17,60.028,1452506403,"274151322000052","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,593712.6,593712.6,5091,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506414,6097.00
01/11/2016 05:00,2,0.000,ALERT,211.93,300.87,60.007,1452506403,"201051344000585","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,316439.0,316439.0,15894,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452506416,6098.00
01/11/2016 05:00,2,0.000,ALERT,211.70,301.17,60.002,1452506403,"201051344001230","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,314652.6,314652.6,15944,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506418,6099.00
01/11/2016 05:00,2,0.000,ALERT,212.16,301.47,60.012,1452506403,"201051344000582","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,309614.4,309614.4,15888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452506419,6100.00
01/11/2016 05:00,2,0.000,ALERT,211.48,300.57,60.012,1452506403,"201051344000955","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,318956.5,318956.5,15871,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506421,6101.00
01/11/2016 05:00,2,0.000,ALERT,211.70,301.17,59.996,1452506403,"274151322000094","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,477714.8,477714.8,5350,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506423,6102.00
01/11/2016 05:00,2,0.000,ALERT,212.16,303.28,60.002,1452506403,"201051344000579","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,320353.4,320353.4,11255,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506425,6103.00
01/11/2016 05:00,2,0.000,ALERT,211.70,301.17,59.996,1452506403,"201051344000890","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,317091.8,317091.8,15952,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506427,6104.00
01/11/2016 05:00,2,0.000,ALERT,211.70,300.57,60.018,1452506403,"201051344000438","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,318887.9,318887.9,15902,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506429,6105.00
01/11/2016 05:00,2,0.000,ALERT,211.93,299.97,60.012,1452506403,"201051344000417","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,312953.0,312953.0,15968,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506431,6106.00
01/11/2016 05:00,2,0.000,ALERT,211.93,302.68,60.007,1452506403,"274151322000083","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,588023.1,588023.1,5121,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506433,6107.00
01/11/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1452506403,"274151322000076","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,624642.4,624642.4,5104,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506435,6108.00
01/11/2016 05:00,2,0.000,ALERT,212.16,303.28,59.991,1452506403,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,304681.5,304681.5,11214,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506436,6109.00
01/11/2016 05:00,2,0.000,ALERT,212.16,302.98,60.012,1452506403,"274151322000095","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,617329.5,617329.5,5131,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506438,6110.00
01/11/2016 05:00,2,0.000,ALERT,211.93,302.68,60.002,1452506403,"201051344000988","219011344069620",0.00,-11.00,0,298.17,304.78,0.0,0.0,0.000,304672.5,304672.5,11255,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506440,6111.00
01/11/2016 05:00,2,0.000,ALERT,211.25,299.67,60.002,1452506403,"201051344001025","219011344069620",0.00,-12.00,0,298.47,303.88,0.0,0.0,0.000,317029.1,317029.1,15880,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506442,6112.00
01/11/2016 05:00,2,0.000,ALERT,212.16,302.98,60.007,1452506403,"201051344000458","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,314740.2,314740.2,11263,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506444,6113.00
01/11/2016 05:00,2,0.000,ALERT,212.83,302.68,60.039,1452506403,"201051344000853","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,312046.9,312046.9,11241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506445,6114.00
01/11/2016 05:00,2,0.000,ALERT,212.16,300.57,60.002,1452506403,"201051344000685","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,318308.5,318308.5,15929,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506447,6115.00
01/11/2016 05:00,2,0.000,ALERT,211.93,300.27,60.002,1452506403,"201051344000917","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,316026.7,316026.7,15931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506449,6116.00
01/11/2016 05:00,2,0.000,ALERT,211.93,300.87,59.965,1452506403,"201051344001145","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,319249.3,319249.3,15935,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506451,6117.00
01/11/2016 05:00,2,0.000,ALERT,211.70,299.97,59.965,1452506403,"201051344000651","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,313394.9,313394.9,15907,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506453,6118.00
01/11/2016 05:00,2,0.000,ALERT,211.70,301.77,60.007,1452506403,"274151322000088","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,570912.4,570912.4,5040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506454,6119.00
01/11/2016 05:00,2,0.000,ALERT,212.61,300.87,59.996,1452506403,"274151322000068","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,478002.6,478002.6,5341,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506456,6120.00
01/11/2016 05:00,2,0.000,ALERT,211.25,300.57,60.002,1452506403,"201051344001135","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,309875.9,309875.9,15887,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506458,6121.00
01/11/2016 05:00,2,0.000,ALERT,211.93,303.28,60.002,1452506403,"201051344000594","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,315771.9,315771.9,11264,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506460,6122.00
01/11/2016 05:00,2,0.000,ALERT,211.48,300.27,59.959,1452506403,"201051344001203","219011344069620",0.00,-11.50,0,298.77,304.78,0.0,0.0,0.000,316346.2,316346.2,15902,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506462,6123.00
01/11/2016 05:00,2,0.000,ALERT,211.70,301.47,59.981,1452506403,"274151322000054","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,583264.3,583264.3,5052,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506463,6124.00
01/11/2016 05:00,2,0.000,ALERT,212.38,302.07,60.007,1452506403,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,305018.1,305018.1,11247,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506465,6125.00
01/11/2016 05:00,2,0.000,ALERT,211.48,300.57,59.996,1452506403,"201051344001093","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,314798.0,314798.0,15907,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506467,6126.00
01/11/2016 05:00,2,0.000,ALERT,211.93,302.37,59.991,1452506403,"201051344000900","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,318370.0,318370.0,11207,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506469,6127.00
