ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 05:00,2,0.000,ALERT,212.38,302.07,60.002,1452506403,"201051344000648","219011344069620",0.00,-13.00,0,299.97,305.08,0.0,0.0,0.000,311982.0,311982.0,11238,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452506471,6128.00
01/11/2016 05:00,2,0.000,ALERT,212.38,302.98,60.002,1452506403,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,319958.5,319958.5,11192,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452506472,6129.00
01/11/2016 05:00,2,0.000,ALERT,212.16,302.68,59.991,1452506403,"201051344000983","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,314876.2,314876.2,11227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506474,6130.00
01/11/2016 05:00,2,0.000,ALERT,212.38,302.37,59.996,1452506403,"201051344001158","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,309923.0,309923.0,11280,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452506476,6131.00
01/11/2016 05:00,2,0.000,ALERT,212.61,302.98,60.002,1452506403,"201051344000576","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,312982.6,312982.6,11208,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506478,6132.00
01/11/2016 05:00,2,0.000,ALERT,211.93,300.57,60.002,1452506403,"274151322000087","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,558380.1,558380.1,5083,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452506480,6133.00
01/11/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1452507303,"201051344000645","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,313262.7,313262.7,11219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507305,6134.00
01/11/2016 05:15,2,0.000,ALERT,211.70,300.87,59.986,1452507303,"274151322000085","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,585913.4,585913.4,5071,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507307,6135.00
01/11/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1452507303,"201051344000633","219011344069620",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,305751.7,305751.7,11279,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452507309,6136.00
01/11/2016 05:15,2,0.000,ALERT,211.70,301.77,59.981,1452507303,"201051344000469","219011344069620",0.00,-12.00,0,298.77,304.48,0.0,0.0,0.000,307172.5,307172.5,11253,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452507311,6137.00
01/11/2016 05:15,2,0.000,ALERT,211.25,300.27,59.970,1452507303,"201051344000646","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,311525.1,311525.1,15903,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507313,6138.00
01/11/2016 05:15,2,0.000,ALERT,211.25,301.77,59.965,1452507303,"274151322000052","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,593712.6,593712.6,5093,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507314,6139.00
01/11/2016 05:15,2,0.000,ALERT,211.70,300.57,59.970,1452507303,"201051344000585","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,316439.0,316439.0,15896,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507316,6140.00
01/11/2016 05:15,2,0.000,ALERT,211.48,300.57,59.938,1452507303,"201051344001230","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,314652.6,314652.6,15946,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507318,6141.00
01/11/2016 05:15,2,0.000,ALERT,212.16,301.47,59.975,1452507303,"201051344000582","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,309614.4,309614.4,15890,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452507320,6142.00
01/11/2016 05:15,2,0.000,ALERT,211.25,300.27,59.981,1452507303,"201051344000955","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,318956.5,318956.5,15873,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507322,6143.00
01/11/2016 05:15,2,0.000,ALERT,211.48,300.27,59.986,1452507303,"274151322000094","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,477714.8,477714.8,5352,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507324,6144.00
01/11/2016 05:15,2,0.000,ALERT,211.70,302.07,59.986,1452507303,"201051344000579","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,320353.4,320353.4,11257,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507325,6145.00
01/11/2016 05:15,2,0.000,ALERT,211.25,300.57,59.975,1452507303,"201051344000890","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,317091.8,317091.8,15954,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507327,6146.00
01/11/2016 05:15,2,0.000,ALERT,211.48,300.27,60.012,1452507303,"201051344000438","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,318887.9,318887.9,15904,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507329,6147.00
01/11/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1452507303,"201051344000417","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,312953.0,312953.0,15970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507331,6148.00
01/11/2016 05:15,2,0.000,ALERT,211.48,300.87,59.959,1452507303,"274151322000083","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,588023.1,588023.1,5123,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507333,6149.00
01/11/2016 05:15,2,0.000,ALERT,212.16,301.47,59.954,1452507303,"274151322000076","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,624642.4,624642.4,5106,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507335,6150.00
01/11/2016 05:15,2,0.000,ALERT,211.48,302.07,59.975,1452507303,"201051344000868","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,304681.5,304681.5,11216,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507336,6151.00
01/11/2016 05:15,2,0.000,ALERT,211.70,302.37,59.981,1452507303,"274151322000095","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,617329.5,617329.5,5133,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507338,6152.00
01/11/2016 05:15,2,0.000,ALERT,211.48,301.47,60.012,1452507303,"201051344000988","219011344069620",0.00,-11.50,0,297.26,304.18,0.0,0.0,0.000,304672.5,304672.5,11257,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507340,6153.00
01/11/2016 05:15,2,0.000,ALERT,211.25,299.37,59.965,1452507303,"201051344001025","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,317029.1,317029.1,15882,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507342,6154.00
01/11/2016 05:15,2,0.000,ALERT,211.48,301.77,59.949,1452507303,"201051344000458","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,314740.2,314740.2,11265,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507344,6155.00
01/11/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1452507303,"201051344000853","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,312046.9,312046.9,11243,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452507345,6156.00
01/11/2016 05:15,2,0.000,ALERT,211.93,300.27,59.975,1452507303,"201051344000685","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,318308.5,318308.5,15931,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507347,6157.00
01/11/2016 05:15,2,0.000,ALERT,211.93,299.97,59.991,1452507303,"201051344000917","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,316026.7,316026.7,15933,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507349,6158.00
01/11/2016 05:15,2,0.000,ALERT,211.93,300.87,60.023,1452507303,"201051344001145","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,319249.3,319249.3,15937,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452507351,6159.00
01/11/2016 05:15,2,0.000,ALERT,211.70,299.97,59.970,1452507303,"201051344000651","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,313394.9,313394.9,15909,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507353,6160.00
01/11/2016 05:15,2,0.000,ALERT,211.48,300.87,59.981,1452507303,"274151322000088","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,570912.4,570912.4,5042,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507355,6161.00
01/11/2016 05:15,2,0.000,ALERT,211.93,299.67,59.965,1452507303,"274151322000068","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,478002.6,478002.6,5343,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507356,6162.00
01/11/2016 05:15,2,0.000,ALERT,211.25,300.27,59.975,1452507303,"201051344001135","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,309875.9,309875.9,15889,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452507358,6163.00
01/11/2016 05:15,2,0.000,ALERT,211.25,302.07,59.981,1452507303,"201051344000594","219011344069620",0.00,-11.50,0,299.37,305.08,0.0,0.0,0.000,315771.9,315771.9,11266,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507360,6164.00
01/11/2016 05:15,2,0.000,ALERT,211.48,299.97,60.002,1452507303,"201051344001203","219011344069620",0.00,-11.50,0,297.57,303.58,0.0,0.0,0.000,316346.2,316346.2,15904,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507362,6165.00
01/11/2016 05:15,2,0.000,ALERT,211.25,301.17,59.949,1452507303,"274151322000054","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,583264.3,583264.3,5054,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507364,6166.00
01/11/2016 05:15,2,0.000,ALERT,211.93,301.17,59.975,1452507303,"201051344000867","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,305018.1,305018.1,11249,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507365,6167.00
01/11/2016 05:15,2,0.000,ALERT,211.48,300.27,59.996,1452507303,"201051344001093","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,314798.0,314798.0,15909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507367,6168.00
01/11/2016 05:15,2,0.000,ALERT,211.25,301.77,59.981,1452507303,"201051344000900","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,318370.0,318370.0,11209,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507369,6169.00
01/11/2016 05:15,2,0.000,ALERT,211.70,300.57,59.970,1452507303,"201051344000648","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,311982.0,311982.0,11240,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452507371,6170.00
01/11/2016 05:15,2,0.000,ALERT,211.70,302.07,59.965,1452507303,"201051344000569","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,319958.5,319958.5,11194,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452507373,6171.00
01/11/2016 05:15,2,0.000,ALERT,211.48,301.77,59.986,1452507303,"201051344000983","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,314876.2,314876.2,11229,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507374,6172.00
01/11/2016 05:15,2,0.000,ALERT,211.70,301.77,59.938,1452507303,"201051344001158","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,309923.0,309923.0,11282,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507376,6173.00
01/11/2016 05:15,2,0.000,ALERT,211.93,302.07,59.975,1452507303,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,312982.6,312982.6,11210,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452507378,6174.00
01/11/2016 05:15,2,0.000,ALERT,211.70,299.97,59.981,1452507303,"274151322000087","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,558380.1,558380.1,5085,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452507380,6175.00
01/11/2016 05:30,2,0.000,ALERT,210.80,299.37,59.959,1452508203,"201051344000645","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,313262.7,313262.7,11221,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508205,6176.00
01/11/2016 05:30,2,0.000,ALERT,210.12,298.77,59.891,1452508203,"274151322000085","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,585913.4,585913.4,5073,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508207,6177.00
01/11/2016 05:30,2,0.000,ALERT,211.03,299.07,59.944,1452508203,"201051344000633","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,305751.7,305751.7,11281,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508208,6178.00
01/11/2016 05:30,2,0.000,ALERT,210.35,299.37,59.949,1452508203,"201051344000469","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,307172.5,307172.5,11255,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508210,6179.00
01/11/2016 05:30,2,0.000,ALERT,209.90,298.17,59.975,1452508203,"201051344000646","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,311525.1,311525.1,15905,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508212,6180.00
01/11/2016 05:30,2,0.000,ALERT,209.67,299.37,59.938,1452508203,"274151322000052","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,593712.6,593712.6,5095,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508214,6181.00
01/11/2016 05:30,2,0.000,ALERT,210.12,298.17,59.938,1452508203,"201051344000585","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,316439.0,316439.0,15898,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508216,6182.00
01/11/2016 05:30,2,0.000,ALERT,210.12,298.47,59.981,1452508203,"201051344001230","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,314652.6,314652.6,15948,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508218,6183.00
01/11/2016 05:30,2,0.000,ALERT,210.57,299.07,59.944,1452508203,"201051344000582","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,309614.4,309614.4,15892,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508219,6184.00
01/11/2016 05:30,2,0.000,ALERT,209.90,298.17,59.975,1452508203,"201051344000955","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,318956.5,318956.5,15875,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508221,6185.00
01/11/2016 05:30,2,0.000,ALERT,210.35,298.47,59.938,1452508203,"274151322000094","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,477714.8,477714.8,5354,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508223,6186.00
01/11/2016 05:30,2,0.000,ALERT,211.03,300.87,59.949,1452508203,"201051344000579","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,320353.4,320353.4,11259,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508225,6187.00
01/11/2016 05:30,2,0.000,ALERT,210.12,298.47,59.944,1452508203,"201051344000890","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,317091.8,317091.8,15956,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508227,6188.00
01/11/2016 05:30,2,0.000,ALERT,210.12,298.17,59.928,1452508203,"201051344000438","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,318887.9,318887.9,15906,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508228,6189.00
01/11/2016 05:30,2,0.000,ALERT,210.35,297.87,59.949,1452508203,"201051344000417","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,312953.0,312953.0,15972,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508230,6190.00
01/11/2016 05:30,2,0.000,ALERT,210.35,299.37,59.933,1452508203,"274151322000083","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,588023.1,588023.1,5125,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508232,6191.00
01/11/2016 05:30,2,0.000,ALERT,211.03,299.67,59.986,1452508203,"274151322000076","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,624642.4,624642.4,5108,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508234,6192.00
01/11/2016 05:30,2,0.000,ALERT,211.03,301.47,59.991,1452508203,"201051344000868","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,304681.5,304681.5,11218,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508236,6193.00
01/11/2016 05:30,2,0.000,ALERT,210.12,299.67,59.938,1452508203,"274151322000095","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,617329.5,617329.5,5135,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508238,6194.00
01/11/2016 05:30,2,0.000,ALERT,210.57,300.27,59.959,1452508203,"201051344000988","219011344069620",0.00,-11.00,0,295.76,302.98,0.0,0.0,0.000,304672.5,304672.5,11259,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508240,6195.00
01/11/2016 05:30,2,0.000,ALERT,209.90,297.57,59.949,1452508203,"201051344001025","219011344069620",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,317029.1,317029.1,15884,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508241,6196.00
01/11/2016 05:30,2,0.000,ALERT,210.57,300.57,59.954,1452508203,"201051344000458","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,314740.2,314740.2,11267,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508243,6197.00
01/11/2016 05:30,2,0.000,ALERT,211.25,300.57,59.933,1452508203,"201051344000853","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,312046.9,312046.9,11245,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508245,6198.00
01/11/2016 05:30,2,0.000,ALERT,210.57,298.17,59.970,1452508203,"201051344000685","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,318308.5,318308.5,15933,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508247,6199.00
01/11/2016 05:30,2,0.000,ALERT,210.35,297.87,59.959,1452508203,"201051344000917","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,316026.7,316026.7,15935,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508249,6200.00
01/11/2016 05:30,2,0.000,ALERT,210.35,298.47,59.970,1452508203,"201051344001145","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,319249.3,319249.3,15939,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508250,6201.00
01/11/2016 05:30,2,0.000,ALERT,210.35,297.57,59.981,1452508203,"201051344000651","219011344069620",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,313394.9,313394.9,15911,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508252,6202.00
01/11/2016 05:30,2,0.000,ALERT,209.67,297.87,59.996,1452508203,"274151322000088","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,570912.4,570912.4,5044,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508254,6203.00
01/11/2016 05:30,2,0.000,ALERT,210.80,297.87,59.954,1452508203,"274151322000068","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,478002.6,478002.6,5345,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508256,6204.00
01/11/2016 05:30,2,0.000,ALERT,209.67,298.17,59.938,1452508203,"201051344001135","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,309875.9,309875.9,15891,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508258,6205.00
01/11/2016 05:30,2,0.000,ALERT,210.35,300.87,59.954,1452508203,"201051344000594","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,315771.9,315771.9,11268,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508259,6206.00
01/11/2016 05:30,2,0.000,ALERT,210.12,297.87,59.949,1452508203,"201051344001203","219011344069620",0.00,-11.50,0,296.66,303.28,0.0,0.0,0.000,316346.2,316346.2,15906,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508261,6207.00
01/11/2016 05:30,2,0.000,ALERT,209.90,299.07,60.007,1452508203,"274151322000054","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,583264.3,583264.3,5056,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508263,6208.00
01/11/2016 05:30,2,0.000,ALERT,211.03,299.67,59.944,1452508203,"201051344000867","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,305018.1,305018.1,11251,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508265,6209.00
01/11/2016 05:30,2,0.000,ALERT,210.12,298.47,59.991,1452508203,"201051344001093","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,314798.0,314798.0,15911,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508267,6210.00
01/11/2016 05:30,2,0.000,ALERT,210.57,300.57,59.917,1452508203,"201051344000900","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,318370.0,318370.0,11211,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508268,6211.00
01/11/2016 05:30,2,0.000,ALERT,210.80,299.37,59.912,1452508203,"201051344000648","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,311982.0,311982.0,11242,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508270,6212.00
01/11/2016 05:30,2,0.000,ALERT,210.80,300.87,59.965,1452508203,"201051344000569","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,319958.5,319958.5,11196,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508272,6213.00
01/11/2016 05:30,2,0.000,ALERT,210.57,300.27,59.965,1452508203,"201051344000983","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,314876.2,314876.2,11231,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508274,6214.00
01/11/2016 05:30,2,0.000,ALERT,211.25,300.87,59.970,1452508203,"201051344001158","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,309923.0,309923.0,11284,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452508276,6215.00
01/11/2016 05:30,2,0.000,ALERT,211.25,301.47,59.981,1452508203,"201051344000576","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,312982.6,312982.6,11212,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508278,6216.00
01/11/2016 05:30,2,0.000,ALERT,210.12,297.26,59.949,1452508203,"274151322000087","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,558380.1,558380.1,5087,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452508279,6217.00
01/11/2016 05:45,2,0.000,ALERT,211.48,300.27,60.018,1452509103,"201051344000645","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,313262.7,313262.7,11223,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509105,6218.00
01/11/2016 05:45,2,0.000,ALERT,210.35,298.47,59.965,1452509103,"274151322000085","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,585913.4,585913.4,5075,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509107,6219.00
01/11/2016 05:45,2,0.000,ALERT,211.70,300.27,60.002,1452509103,"201051344000633","219011344069620",0.00,-11.50,0,295.46,302.68,0.0,0.0,0.000,305751.7,305751.7,11283,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509108,6220.00
01/11/2016 05:45,2,0.000,ALERT,211.03,300.57,60.039,1452509103,"201051344000469","219011344069620",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,307172.5,307172.5,11257,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509110,6221.00
01/11/2016 05:45,2,0.000,ALERT,210.35,299.07,60.039,1452509103,"201051344000646","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,311525.1,311525.1,15907,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509112,6222.00
01/11/2016 05:45,2,0.000,ALERT,209.67,299.07,59.996,1452509103,"274151322000052","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,593712.6,593712.6,5097,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509114,6223.00
01/11/2016 05:45,2,0.000,ALERT,210.80,299.37,59.996,1452509103,"201051344000585","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,316439.0,316439.0,15900,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509115,6224.00
01/11/2016 05:45,2,0.000,ALERT,210.57,299.67,59.996,1452509103,"201051344001230","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,314652.6,314652.6,15950,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509117,6225.00
01/11/2016 05:45,2,0.000,ALERT,211.25,299.97,59.996,1452509103,"201051344000582","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,309614.4,309614.4,15894,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509119,6226.00
01/11/2016 05:45,2,0.000,ALERT,210.12,298.77,59.986,1452509103,"201051344000955","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,318956.5,318956.5,15877,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509121,6227.00
01/11/2016 05:45,2,0.000,ALERT,210.12,298.47,60.002,1452509103,"274151322000094","219011344069620",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,477714.8,477714.8,5356,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509123,6228.00
01/11/2016 05:45,2,0.000,ALERT,211.03,301.47,59.986,1452509103,"201051344000579","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,320353.4,320353.4,11261,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509125,6229.00
01/11/2016 05:45,2,0.000,ALERT,210.57,299.37,60.018,1452509103,"201051344000890","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,317091.8,317091.8,15958,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509126,6230.00
01/11/2016 05:45,2,0.000,ALERT,210.57,299.07,60.002,1452509103,"201051344000438","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,318887.9,318887.9,15908,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509128,6231.00
01/11/2016 05:45,2,0.000,ALERT,210.80,298.77,60.028,1452509103,"201051344000417","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,312953.0,312953.0,15974,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509130,6232.00
01/11/2016 05:45,2,0.000,ALERT,210.35,299.67,59.996,1452509103,"274151322000083","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,588023.1,588023.1,5127,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509132,6233.00
01/11/2016 05:45,2,0.000,ALERT,210.80,298.47,59.996,1452509103,"274151322000076","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,624642.4,624642.4,5110,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509134,6234.00
01/11/2016 05:45,2,0.000,ALERT,211.03,301.77,60.034,1452509103,"201051344000868","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,304681.5,304681.5,11220,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509135,6235.00
01/11/2016 05:45,2,0.000,ALERT,210.35,300.27,60.012,1452509103,"274151322000095","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,617329.5,617329.5,5137,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509137,6236.00
01/11/2016 05:45,2,0.000,ALERT,210.80,300.87,60.028,1452509103,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,304672.5,304672.5,11261,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509139,6237.00
01/11/2016 05:45,2,0.000,ALERT,210.35,298.47,60.007,1452509103,"201051344001025","219011344069620",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,317029.1,317029.1,15886,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509141,6238.00
01/11/2016 05:45,2,0.000,ALERT,211.03,301.17,60.012,1452509103,"201051344000458","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,314740.2,314740.2,11269,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509143,6239.00
01/11/2016 05:45,2,0.000,ALERT,211.48,300.57,60.002,1452509103,"201051344000853","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,312046.9,312046.9,11247,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509145,6240.00
01/11/2016 05:45,2,0.000,ALERT,211.03,299.37,60.007,1452509103,"201051344000685","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,318308.5,318308.5,15935,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509146,6241.00
01/11/2016 05:45,2,0.000,ALERT,210.80,298.77,60.023,1452509103,"201051344000917","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,316026.7,316026.7,15937,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509148,6242.00
01/11/2016 05:45,2,0.000,ALERT,210.80,299.07,60.002,1452509103,"201051344001145","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,319249.3,319249.3,15941,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509150,6243.00
01/11/2016 05:45,2,0.000,ALERT,210.80,298.47,60.007,1452509103,"201051344000651","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,313394.9,313394.9,15913,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509152,6244.00
01/11/2016 05:45,2,0.000,ALERT,209.90,298.17,60.034,1452509103,"274151322000088","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,570912.4,570912.4,5046,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509154,6245.00
01/11/2016 05:45,2,0.000,ALERT,210.57,297.87,59.991,1452509103,"274151322000068","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,478002.6,478002.6,5347,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509155,6246.00
01/11/2016 05:45,2,0.000,ALERT,210.12,299.07,60.007,1452509103,"201051344001135","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,309875.9,309875.9,15893,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509157,6247.00
01/11/2016 05:45,2,0.000,ALERT,210.57,301.17,59.996,1452509103,"201051344000594","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,315771.9,315771.9,11270,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452509159,6248.00
01/11/2016 05:45,2,0.000,ALERT,210.80,298.47,59.981,1452509103,"201051344001203","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,316346.2,316346.2,15908,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509161,6249.00
01/11/2016 05:45,2,0.000,ALERT,210.12,299.37,60.007,1452509103,"274151322000054","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,583264.3,583264.3,5058,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509162,6250.00
01/11/2016 05:45,2,0.000,ALERT,211.25,300.57,60.012,1452509103,"201051344000867","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,305018.1,305018.1,11253,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509164,6251.00
01/11/2016 05:45,2,0.000,ALERT,210.57,299.07,59.996,1452509103,"201051344001093","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,314798.0,314798.0,15913,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509166,6252.00
01/11/2016 05:45,2,0.000,ALERT,210.80,300.87,60.002,1452509103,"201051344000900","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,318370.0,318370.0,11213,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509168,6253.00
01/11/2016 05:45,2,0.000,ALERT,211.25,300.27,60.007,1452509103,"201051344000648","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,311982.0,311982.0,11244,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509170,6254.00
01/11/2016 05:45,2,0.000,ALERT,211.03,301.17,59.996,1452509103,"201051344000569","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,319958.5,319958.5,11198,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509171,6255.00
01/11/2016 05:45,2,0.000,ALERT,210.80,300.87,60.023,1452509103,"201051344000983","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,314876.2,314876.2,11233,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509173,6256.00
01/11/2016 05:45,2,0.000,ALERT,211.25,300.87,60.002,1452509103,"201051344001158","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,309923.0,309923.0,11286,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509175,6257.00
01/11/2016 05:45,2,0.000,ALERT,211.25,301.17,60.018,1452509103,"201051344000576","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,312982.6,312982.6,11214,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509177,6258.00
01/11/2016 05:45,2,0.000,ALERT,210.12,297.87,59.996,1452509103,"274151322000087","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,558380.1,558380.1,5089,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452509179,6259.00
01/11/2016 06:00,2,0.000,ALERT,211.93,300.87,59.975,1452510004,"201051344000645","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,313262.7,313262.7,11225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510006,6260.00
01/11/2016 06:00,2,0.000,ALERT,210.57,298.77,59.954,1452510004,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,585913.4,585913.4,5077,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510007,6261.00
01/11/2016 06:00,2,0.000,ALERT,212.16,300.87,59.975,1452510004,"201051344000633","219011344069620",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,305751.7,305751.7,11285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510009,6262.00
01/11/2016 06:00,2,0.000,ALERT,211.48,301.17,59.975,1452510004,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,307172.5,307172.5,11259,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510011,6263.00
01/11/2016 06:00,2,0.000,ALERT,210.12,298.47,59.954,1452510004,"201051344000646","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,311525.1,311525.1,15909,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510013,6264.00
01/11/2016 06:00,2,0.000,ALERT,210.35,299.67,59.970,1452510004,"274151322000052","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,593712.6,593712.6,5099,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510014,6265.00
01/11/2016 06:00,2,0.000,ALERT,210.57,298.47,59.970,1452510004,"201051344000585","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,316439.0,316439.0,15902,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510016,6266.00
01/11/2016 06:00,2,0.000,ALERT,210.35,298.77,59.986,1452510004,"201051344001230","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,314652.6,314652.6,15952,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510018,6267.00
01/11/2016 06:00,2,0.000,ALERT,210.80,299.07,59.965,1452510004,"201051344000582","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,309614.4,309614.4,15896,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510020,6268.00
01/11/2016 06:00,2,0.000,ALERT,209.90,298.17,59.965,1452510004,"201051344000955","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,318956.5,318956.5,15879,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510022,6269.00
01/11/2016 06:00,2,0.000,ALERT,210.80,298.77,59.965,1452510004,"274151322000094","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,477714.8,477714.8,5358,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510024,6270.00
01/11/2016 06:00,2,0.000,ALERT,211.25,301.77,59.986,1452510004,"201051344000579","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,320353.4,320353.4,11263,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510026,6271.00
01/11/2016 06:00,2,0.000,ALERT,210.12,298.47,59.975,1452510004,"201051344000890","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,317091.8,317091.8,15960,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510028,6272.00
01/11/2016 06:00,2,0.000,ALERT,210.57,298.47,59.975,1452510004,"201051344000438","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,318887.9,318887.9,15910,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510029,6273.00
