ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 06:00,2,0.000,ALERT,210.57,297.87,59.981,1452510004,"201051344000417","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,312953.0,312953.0,15976,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510031,6274.00
01/11/2016 06:00,2,0.000,ALERT,210.80,300.57,59.970,1452510004,"274151322000083","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,588023.1,588023.1,5129,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510033,6275.00
01/11/2016 06:00,2,0.000,ALERT,211.25,299.07,59.965,1452510004,"274151322000076","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,624642.4,624642.4,5112,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510035,6276.00
01/11/2016 06:00,2,0.000,ALERT,211.25,301.47,59.970,1452510004,"201051344000868","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,304681.5,304681.5,11222,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510037,6277.00
01/11/2016 06:00,2,0.000,ALERT,210.80,300.87,59.970,1452510004,"274151322000095","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,617329.5,617329.5,5139,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510038,6278.00
01/11/2016 06:00,2,0.000,ALERT,211.03,300.87,59.954,1452510004,"201051344000988","219011344069620",0.00,-11.00,0,295.46,302.37,0.0,0.0,0.000,304672.5,304672.5,11263,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510040,6279.00
01/11/2016 06:00,2,0.000,ALERT,210.12,297.57,59.975,1452510004,"201051344001025","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,317029.1,317029.1,15888,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510042,6280.00
01/11/2016 06:00,2,0.000,ALERT,211.25,301.47,59.981,1452510004,"201051344000458","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,314740.2,314740.2,11271,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510044,6281.00
01/11/2016 06:00,2,0.000,ALERT,211.93,301.17,59.970,1452510004,"201051344000853","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,312046.9,312046.9,11249,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510046,6282.00
01/11/2016 06:00,2,0.000,ALERT,210.57,298.17,59.975,1452510004,"201051344000685","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,318308.5,318308.5,15937,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510047,6283.00
01/11/2016 06:00,2,0.000,ALERT,210.57,297.87,59.965,1452510004,"201051344000917","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,316026.7,316026.7,15939,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510049,6284.00
01/11/2016 06:00,2,0.000,ALERT,210.57,298.47,59.965,1452510004,"201051344001145","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,319249.3,319249.3,15943,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510051,6285.00
01/11/2016 06:00,2,0.000,ALERT,210.35,297.57,59.981,1452510004,"201051344000651","219011344069620",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,313394.9,313394.9,15915,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510053,6286.00
01/11/2016 06:00,2,0.000,ALERT,210.12,298.47,59.965,1452510004,"274151322000088","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,570912.4,570912.4,5048,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510055,6287.00
01/11/2016 06:00,2,0.000,ALERT,211.03,298.47,59.991,1452510004,"274151322000068","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,478002.6,478002.6,5349,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510056,6288.00
01/11/2016 06:00,2,0.000,ALERT,209.90,298.17,59.975,1452510004,"201051344001135","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,309875.9,309875.9,15895,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510058,6289.00
01/11/2016 06:00,2,0.000,ALERT,211.03,301.77,59.938,1452510004,"201051344000594","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,315771.9,315771.9,11272,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510060,6290.00
01/11/2016 06:00,2,0.000,ALERT,210.35,297.57,59.970,1452510004,"201051344001203","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,316346.2,316346.2,15910,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510062,6291.00
01/11/2016 06:00,2,0.000,ALERT,210.35,299.67,59.965,1452510004,"274151322000054","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,583264.3,583264.3,5060,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510064,6292.00
01/11/2016 06:00,2,0.000,ALERT,211.48,300.87,59.981,1452510004,"201051344000867","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,305018.1,305018.1,11255,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510065,6293.00
01/11/2016 06:00,2,0.000,ALERT,210.35,298.17,59.975,1452510004,"201051344001093","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,314798.0,314798.0,15915,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510067,6294.00
01/11/2016 06:00,2,0.000,ALERT,211.03,301.17,59.970,1452510004,"201051344000900","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,318370.0,318370.0,11215,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510069,6295.00
01/11/2016 06:00,2,0.000,ALERT,211.48,300.27,59.991,1452510004,"201051344000648","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,311982.0,311982.0,11246,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510071,6296.00
01/11/2016 06:00,2,0.000,ALERT,211.48,301.77,59.949,1452510004,"201051344000569","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,319958.5,319958.5,11200,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510073,6297.00
01/11/2016 06:00,2,0.000,ALERT,211.25,301.17,60.002,1452510004,"201051344000983","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,314876.2,314876.2,11235,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510075,6298.00
01/11/2016 06:00,2,0.000,ALERT,211.48,301.17,59.975,1452510004,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,309923.0,309923.0,11288,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510076,6299.00
01/11/2016 06:00,2,0.000,ALERT,211.70,301.77,59.981,1452510004,"201051344000576","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,312982.6,312982.6,11216,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510078,6300.00
01/11/2016 06:00,2,0.000,ALERT,210.57,297.87,59.970,1452510004,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,558380.1,558380.1,5091,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510080,6301.00
01/11/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1452510903,"201051344000645","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,313262.7,313262.7,11227,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510905,6302.00
01/11/2016 06:15,2,0.000,ALERT,209.90,297.87,59.959,1452510903,"274151322000085","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,585913.4,585913.4,5079,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510907,6303.00
01/11/2016 06:15,2,0.000,ALERT,211.03,298.77,59.949,1452510903,"201051344000633","219011344069620",0.00,-11.50,0,296.06,302.37,0.0,0.0,0.000,305751.7,305751.7,11287,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510909,6304.00
01/11/2016 06:15,2,0.000,ALERT,210.57,299.67,59.970,1452510903,"201051344000469","219011344069620",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,307172.5,307172.5,11261,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510911,6305.00
01/11/2016 06:15,2,0.000,ALERT,210.12,297.87,59.959,1452510903,"201051344000646","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,311525.1,311525.1,15911,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510912,6306.00
01/11/2016 06:15,2,0.000,ALERT,209.44,297.26,59.949,1452510903,"274151322000052","219011344069620",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,593712.6,593712.6,5101,0,0,0,L,1151911521,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510914,6307.00
01/11/2016 06:15,2,0.000,ALERT,210.57,298.47,59.917,1452510903,"201051344000585","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,316439.0,316439.0,15904,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510916,6308.00
01/11/2016 06:15,2,0.000,ALERT,210.35,298.77,59.954,1452510903,"201051344001230","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,314652.6,314652.6,15954,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510918,6309.00
01/11/2016 06:15,2,0.000,ALERT,210.57,298.77,59.954,1452510903,"201051344000582","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,309614.4,309614.4,15898,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510920,6310.00
01/11/2016 06:15,2,0.000,ALERT,209.90,297.87,59.959,1452510903,"201051344000955","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,318956.5,318956.5,15881,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510922,6311.00
01/11/2016 06:15,2,0.000,ALERT,209.67,296.66,59.954,1452510903,"274151322000094","219011344069620",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,477714.8,477714.8,5360,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510924,6312.00
01/11/2016 06:15,2,0.000,ALERT,210.57,299.97,59.959,1452510903,"201051344000579","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,320353.4,320353.4,11265,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510926,6313.00
01/11/2016 06:15,2,0.000,ALERT,209.90,298.17,59.949,1452510903,"201051344000890","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,317091.8,317091.8,15962,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510927,6314.00
01/11/2016 06:15,2,0.000,ALERT,210.12,297.57,59.917,1452510903,"201051344000438","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,318887.9,318887.9,15912,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510929,6315.00
01/11/2016 06:15,2,0.000,ALERT,210.57,297.57,59.954,1452510903,"201051344000417","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,312953.0,312953.0,15978,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510931,6316.00
01/11/2016 06:15,2,0.000,ALERT,209.90,298.17,59.938,1452510903,"274151322000083","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,588023.1,588023.1,5131,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510933,6317.00
01/11/2016 06:15,2,0.000,ALERT,210.35,298.17,59.959,1452510903,"274151322000076","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,624642.4,624642.4,5114,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510935,6318.00
01/11/2016 06:15,2,0.000,ALERT,210.57,299.97,59.959,1452510903,"201051344000868","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,304681.5,304681.5,11224,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510936,6319.00
01/11/2016 06:15,2,0.000,ALERT,209.90,298.77,59.949,1452510903,"274151322000095","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,617329.5,617329.5,5141,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510938,6320.00
01/11/2016 06:15,2,0.000,ALERT,210.12,298.77,59.954,1452510903,"201051344000988","219011344069620",0.00,-11.00,0,295.16,302.37,0.0,0.0,0.000,304672.5,304672.5,11265,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510940,6321.00
01/11/2016 06:15,2,0.000,ALERT,209.90,297.26,59.959,1452510903,"201051344001025","219011344069620",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,317029.1,317029.1,15890,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510942,6322.00
01/11/2016 06:15,2,0.000,ALERT,210.35,299.37,60.012,1452510903,"201051344000458","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,314740.2,314740.2,11273,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510944,6323.00
01/11/2016 06:15,2,0.000,ALERT,211.03,299.07,59.959,1452510903,"201051344000853","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,312046.9,312046.9,11251,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510946,6324.00
01/11/2016 06:15,2,0.000,ALERT,210.57,298.17,59.954,1452510903,"201051344000685","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,318308.5,318308.5,15939,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510947,6325.00
01/11/2016 06:15,2,0.000,ALERT,210.35,297.57,59.954,1452510903,"201051344000917","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,316026.7,316026.7,15941,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510949,6326.00
01/11/2016 06:15,2,0.000,ALERT,210.35,298.47,59.912,1452510903,"201051344001145","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,319249.3,319249.3,15945,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510951,6327.00
01/11/2016 06:15,2,0.000,ALERT,210.12,297.26,59.933,1452510903,"201051344000651","219011344069620",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,313394.9,313394.9,15917,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510953,6328.00
01/11/2016 06:15,2,0.000,ALERT,209.22,296.96,59.954,1452510903,"274151322000088","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,570912.4,570912.4,5050,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510955,6329.00
01/11/2016 06:15,2,0.000,ALERT,210.12,296.06,59.949,1452510903,"274151322000068","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,478002.6,478002.6,5351,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510957,6330.00
01/11/2016 06:15,2,0.000,ALERT,209.67,297.87,59.996,1452510903,"201051344001135","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,309875.9,309875.9,15897,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510958,6331.00
01/11/2016 06:15,2,0.000,ALERT,209.90,299.37,59.954,1452510903,"201051344000594","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,315771.9,315771.9,11274,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510960,6332.00
01/11/2016 06:15,2,0.000,ALERT,210.12,297.57,59.949,1452510903,"201051344001203","219011344069620",0.00,-11.50,0,295.46,301.77,0.0,0.0,0.000,316346.2,316346.2,15912,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510962,6333.00
01/11/2016 06:15,2,0.000,ALERT,209.44,297.57,59.949,1452510903,"274151322000054","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,583264.3,583264.3,5062,0,0,0,L,1151911521,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510964,6334.00
01/11/2016 06:15,2,0.000,ALERT,210.80,298.47,59.938,1452510903,"201051344000867","219011344069620",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,305018.1,305018.1,11257,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510966,6335.00
01/11/2016 06:15,2,0.000,ALERT,209.90,297.57,59.965,1452510903,"201051344001093","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,314798.0,314798.0,15917,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510967,6336.00
01/11/2016 06:15,2,0.000,ALERT,210.12,298.77,60.018,1452510903,"201051344000900","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,318370.0,318370.0,11217,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510969,6337.00
01/11/2016 06:15,2,0.000,ALERT,210.57,298.17,59.965,1452510903,"201051344000648","219011344069620",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,311982.0,311982.0,11248,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510971,6338.00
01/11/2016 06:15,2,0.000,ALERT,210.35,299.37,59.970,1452510903,"201051344000569","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,319958.5,319958.5,11202,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510973,6339.00
01/11/2016 06:15,2,0.000,ALERT,210.35,299.07,59.959,1452510903,"201051344000983","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,314876.2,314876.2,11237,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510974,6340.00
01/11/2016 06:15,2,0.000,ALERT,210.57,299.07,59.959,1452510903,"201051344001158","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,309923.0,309923.0,11290,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452510976,6341.00
01/11/2016 06:15,2,0.000,ALERT,210.80,299.67,59.970,1452510903,"201051344000576","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,312982.6,312982.6,11218,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510978,6342.00
01/11/2016 06:15,2,0.000,ALERT,209.67,296.06,59.949,1452510903,"274151322000087","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,558380.1,558380.1,5093,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452510980,6343.00
01/11/2016 06:30,2,0.000,ALERT,211.48,299.67,59.944,1452511803,"201051344000645","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,313262.7,313262.7,11229,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511805,6344.00
01/11/2016 06:30,2,0.000,ALERT,210.57,298.17,59.965,1452511803,"274151322000085","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,585913.4,585913.4,5081,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511807,6345.00
01/11/2016 06:30,2,0.000,ALERT,211.70,299.67,59.986,1452511803,"201051344000633","219011344069620",0.00,-11.50,0,295.46,301.77,0.0,0.0,0.000,305751.7,305751.7,11289,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511809,6346.00
01/11/2016 06:30,2,0.000,ALERT,211.03,299.97,59.970,1452511803,"201051344000469","219011344069620",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,307172.5,307172.5,11263,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511811,6347.00
01/11/2016 06:30,2,0.000,ALERT,210.57,298.77,59.970,1452511803,"201051344000646","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,311525.1,311525.1,15913,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511812,6348.00
01/11/2016 06:30,2,0.000,ALERT,209.67,297.87,59.986,1452511803,"274151322000052","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,593712.6,593712.6,5103,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511814,6349.00
01/11/2016 06:30,2,0.000,ALERT,210.80,299.07,59.991,1452511803,"201051344000585","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,316439.0,316439.0,15906,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511816,6350.00
01/11/2016 06:30,2,0.000,ALERT,210.57,299.07,60.012,1452511803,"201051344001230","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,314652.6,314652.6,15956,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511818,6351.00
01/11/2016 06:30,2,0.000,ALERT,210.80,299.37,60.007,1452511803,"201051344000582","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,309614.4,309614.4,15900,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511820,6352.00
01/11/2016 06:30,2,0.000,ALERT,210.12,298.77,59.981,1452511803,"201051344000955","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,318956.5,318956.5,15883,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511822,6353.00
01/11/2016 06:30,2,0.000,ALERT,210.35,297.26,59.970,1452511803,"274151322000094","219011344069620",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,477714.8,477714.8,5362,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511823,6354.00
01/11/2016 06:30,2,0.000,ALERT,210.80,299.67,59.970,1452511803,"201051344000579","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,320353.4,320353.4,11267,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511825,6355.00
01/11/2016 06:30,2,0.000,ALERT,210.35,299.07,59.975,1452511803,"201051344000890","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,317091.8,317091.8,15964,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511827,6356.00
01/11/2016 06:30,2,0.000,ALERT,210.57,298.47,60.012,1452511803,"201051344000438","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,318887.9,318887.9,15914,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511829,6357.00
01/11/2016 06:30,2,0.000,ALERT,210.80,298.17,59.970,1452511803,"201051344000417","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,312953.0,312953.0,15980,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511831,6358.00
01/11/2016 06:30,2,0.000,ALERT,210.35,297.87,59.965,1452511803,"274151322000083","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,588023.1,588023.1,5133,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511833,6359.00
01/11/2016 06:30,2,0.000,ALERT,210.80,297.87,60.012,1452511803,"274151322000076","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,624642.4,624642.4,5116,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511834,6360.00
01/11/2016 06:30,2,0.000,ALERT,211.03,300.57,59.938,1452511803,"201051344000868","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,304681.5,304681.5,11226,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511836,6361.00
01/11/2016 06:30,2,0.000,ALERT,210.12,298.77,59.970,1452511803,"274151322000095","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,617329.5,617329.5,5143,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511838,6362.00
01/11/2016 06:30,2,0.000,ALERT,210.80,299.37,59.922,1452511803,"201051344000988","219011344069620",0.00,-11.00,0,294.86,301.77,0.0,0.0,0.000,304672.5,304672.5,11267,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511840,6363.00
01/11/2016 06:30,2,0.000,ALERT,210.35,297.87,60.012,1452511803,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,317029.1,317029.1,15892,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511842,6364.00
01/11/2016 06:30,2,0.000,ALERT,210.80,299.67,59.954,1452511803,"201051344000458","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,314740.2,314740.2,11275,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511844,6365.00
01/11/2016 06:30,2,0.000,ALERT,211.48,299.67,59.938,1452511803,"201051344000853","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,312046.9,312046.9,11253,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511845,6366.00
01/11/2016 06:30,2,0.000,ALERT,210.80,298.47,59.970,1452511803,"201051344000685","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,318308.5,318308.5,15941,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511847,6367.00
01/11/2016 06:30,2,0.000,ALERT,210.57,297.87,59.970,1452511803,"201051344000917","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,316026.7,316026.7,15943,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511849,6368.00
01/11/2016 06:30,2,0.000,ALERT,210.80,299.07,59.970,1452511803,"201051344001145","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,319249.3,319249.3,15947,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511851,6369.00
01/11/2016 06:30,2,0.000,ALERT,210.57,298.17,59.928,1452511803,"201051344000651","219011344069620",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,313394.9,313394.9,15919,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511853,6370.00
01/11/2016 06:30,2,0.000,ALERT,209.67,297.87,59.975,1452511803,"274151322000088","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,570912.4,570912.4,5052,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511854,6371.00
01/11/2016 06:30,2,0.000,ALERT,210.35,296.66,59.949,1452511803,"274151322000068","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,478002.6,478002.6,5353,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511856,6372.00
01/11/2016 06:30,2,0.000,ALERT,210.12,298.17,59.986,1452511803,"201051344001135","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,309875.9,309875.9,15899,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511858,6373.00
01/11/2016 06:30,2,0.000,ALERT,210.35,299.67,59.975,1452511803,"201051344000594","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,315771.9,315771.9,11276,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511860,6374.00
01/11/2016 06:30,2,0.000,ALERT,210.35,298.17,59.970,1452511803,"201051344001203","219011344069620",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,316346.2,316346.2,15914,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511862,6375.00
01/11/2016 06:30,2,0.000,ALERT,209.90,297.57,59.959,1452511803,"274151322000054","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,583264.3,583264.3,5064,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511864,6376.00
01/11/2016 06:30,2,0.000,ALERT,211.03,299.07,59.970,1452511803,"201051344000867","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,305018.1,305018.1,11259,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511865,6377.00
01/11/2016 06:30,2,0.000,ALERT,210.35,298.17,59.981,1452511803,"201051344001093","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,314798.0,314798.0,15919,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511867,6378.00
01/11/2016 06:30,2,0.000,ALERT,210.57,299.37,59.981,1452511803,"201051344000900","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,318370.0,318370.0,11219,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511869,6379.00
01/11/2016 06:30,2,0.000,ALERT,210.80,298.77,59.970,1452511803,"201051344000648","219011344069620",0.00,-12.00,0,296.06,302.07,0.0,0.0,0.000,311982.0,311982.0,11250,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511871,6380.00
01/11/2016 06:30,2,0.000,ALERT,210.80,299.97,59.975,1452511803,"201051344000569","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,319958.5,319958.5,11204,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511873,6381.00
01/11/2016 06:30,2,0.000,ALERT,210.57,299.37,59.981,1452511803,"201051344000983","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,314876.2,314876.2,11239,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511874,6382.00
01/11/2016 06:30,2,0.000,ALERT,210.80,299.37,60.028,1452511803,"201051344001158","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,309923.0,309923.0,11292,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511876,6383.00
01/11/2016 06:30,2,0.000,ALERT,211.03,299.67,60.012,1452511803,"201051344000576","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,312982.6,312982.6,11220,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452511878,6384.00
01/11/2016 06:30,2,0.000,ALERT,209.90,296.06,59.975,1452511803,"274151322000087","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,558380.1,558380.1,5095,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452511880,6385.00
01/11/2016 06:45,2,0.000,ALERT,211.48,300.27,59.975,1452512703,"201051344000645","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,313262.7,313262.7,11231,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452512705,6386.00
01/11/2016 06:45,2,0.000,ALERT,210.35,297.57,59.975,1452512703,"274151322000085","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,585913.4,585913.4,5083,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512707,6387.00
01/11/2016 06:45,2,0.000,ALERT,211.93,300.27,59.970,1452512703,"201051344000633","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,305751.7,305751.7,11291,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512709,6388.00
01/11/2016 06:45,2,0.000,ALERT,211.25,300.27,60.012,1452512703,"201051344000469","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,307172.5,307172.5,11265,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512710,6389.00
01/11/2016 06:45,2,0.000,ALERT,209.90,297.87,59.922,1452512703,"201051344000646","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,311525.1,311525.1,15915,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512712,6390.00
01/11/2016 06:45,2,0.000,ALERT,209.90,298.17,59.965,1452512703,"274151322000052","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,593712.6,593712.6,5105,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512714,6391.00
01/11/2016 06:45,2,0.000,ALERT,210.12,297.87,59.970,1452512703,"201051344000585","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,316439.0,316439.0,15908,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512716,6392.00
01/11/2016 06:45,2,0.000,ALERT,210.12,298.17,59.981,1452512703,"201051344001230","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,314652.6,314652.6,15958,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512718,6393.00
01/11/2016 06:45,2,0.000,ALERT,210.35,298.47,59.965,1452512703,"201051344000582","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,309614.4,309614.4,15902,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512719,6394.00
01/11/2016 06:45,2,0.000,ALERT,209.44,297.26,59.975,1452512703,"201051344000955","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,318956.5,318956.5,15885,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512721,6395.00
01/11/2016 06:45,2,0.000,ALERT,210.35,297.26,59.965,1452512703,"274151322000094","219011344069620",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,477714.8,477714.8,5364,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512723,6396.00
01/11/2016 06:45,2,0.000,ALERT,211.25,301.17,59.965,1452512703,"201051344000579","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,320353.4,320353.4,11269,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512725,6397.00
01/11/2016 06:45,2,0.000,ALERT,210.12,298.47,59.970,1452512703,"201051344000890","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,317091.8,317091.8,15966,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512727,6398.00
01/11/2016 06:45,2,0.000,ALERT,210.35,297.87,59.970,1452512703,"201051344000438","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,318887.9,318887.9,15916,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512729,6399.00
01/11/2016 06:45,2,0.000,ALERT,210.35,297.26,60.012,1452512703,"201051344000417","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,312953.0,312953.0,15982,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512730,6400.00
01/11/2016 06:45,2,0.000,ALERT,210.35,297.87,59.965,1452512703,"274151322000083","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,588023.1,588023.1,5135,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512732,6401.00
01/11/2016 06:45,2,0.000,ALERT,210.80,297.57,59.954,1452512703,"274151322000076","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,624642.4,624642.4,5118,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512734,6402.00
01/11/2016 06:45,2,0.000,ALERT,211.25,301.47,59.991,1452512703,"201051344000868","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,304681.5,304681.5,11228,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512736,6403.00
01/11/2016 06:45,2,0.000,ALERT,210.35,298.77,59.965,1452512703,"274151322000095","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,617329.5,617329.5,5145,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512738,6404.00
01/11/2016 06:45,2,0.000,ALERT,210.80,299.97,60.007,1452512703,"201051344000988","219011344069620",0.00,-11.00,0,295.16,302.07,0.0,0.0,0.000,304672.5,304672.5,11269,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512740,6405.00
01/11/2016 06:45,2,0.000,ALERT,210.12,297.26,59.996,1452512703,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,317029.1,317029.1,15894,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512742,6406.00
01/11/2016 06:45,2,0.000,ALERT,211.03,300.57,60.023,1452512703,"201051344000458","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,314740.2,314740.2,11277,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452512743,6407.00
01/11/2016 06:45,2,0.000,ALERT,211.70,300.27,59.970,1452512703,"201051344000853","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,312046.9,312046.9,11255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452512745,6408.00
01/11/2016 06:45,2,0.000,ALERT,210.57,298.17,60.023,1452512703,"201051344000685","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,318308.5,318308.5,15943,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452512747,6409.00
01/11/2016 06:45,2,0.000,ALERT,210.35,297.26,59.981,1452512703,"201051344000917","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,316026.7,316026.7,15945,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452512749,6410.00
01/11/2016 06:45,2,0.000,ALERT,210.35,298.17,59.975,1452512703,"201051344001145","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,319249.3,319249.3,15949,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512750,6411.00
01/11/2016 06:45,2,0.000,ALERT,210.35,297.57,60.023,1452512703,"201051344000651","219011344069620",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,313394.9,313394.9,15921,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452512752,6412.00
01/11/2016 06:45,2,0.000,ALERT,209.90,296.96,59.965,1452512703,"274151322000088","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,570912.4,570912.4,5054,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512754,6413.00
01/11/2016 06:45,2,0.000,ALERT,210.80,296.96,59.986,1452512703,"274151322000068","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,478002.6,478002.6,5355,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512756,6414.00
01/11/2016 06:45,2,0.000,ALERT,209.90,297.87,60.012,1452512703,"201051344001135","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,309875.9,309875.9,15901,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452512758,6415.00
01/11/2016 06:45,2,0.000,ALERT,210.80,300.57,59.938,1452512703,"201051344000594","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,315771.9,315771.9,11278,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512760,6416.00
01/11/2016 06:45,2,0.000,ALERT,210.12,297.57,59.986,1452512703,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,316346.2,316346.2,15916,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512761,6417.00
01/11/2016 06:45,2,0.000,ALERT,209.90,297.57,59.970,1452512703,"274151322000054","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,583264.3,583264.3,5066,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512763,6418.00
01/11/2016 06:45,2,0.000,ALERT,211.48,299.97,59.928,1452512703,"201051344000867","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,305018.1,305018.1,11261,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512765,6419.00
