ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 06:45,2,0.000,ALERT,209.90,297.57,59.975,1452512703,"201051344001093","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,314798.0,314798.0,15921,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452512767,6420.00
01/11/2016 06:45,2,0.000,ALERT,211.03,300.27,59.965,1452512703,"201051344000900","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,318370.0,318370.0,11221,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512768,6421.00
01/11/2016 06:45,2,0.000,ALERT,211.25,299.37,59.970,1452512703,"201051344000648","219011344069620",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,311982.0,311982.0,11252,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512770,6422.00
01/11/2016 06:45,2,0.000,ALERT,211.25,300.87,59.975,1452512703,"201051344000569","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,319958.5,319958.5,11206,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512772,6423.00
01/11/2016 06:45,2,0.000,ALERT,211.25,300.57,59.991,1452512703,"201051344000983","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,314876.2,314876.2,11241,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512774,6424.00
01/11/2016 06:45,2,0.000,ALERT,211.25,300.27,59.975,1452512703,"201051344001158","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,309923.0,309923.0,11294,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512776,6425.00
01/11/2016 06:45,2,0.000,ALERT,211.70,300.87,60.002,1452512703,"201051344000576","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,312982.6,312982.6,11222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512778,6426.00
01/11/2016 06:45,2,0.000,ALERT,210.12,296.96,59.975,1452512703,"274151322000087","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,558380.1,558380.1,5097,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452512780,6427.00
01/11/2016 07:00,2,0.000,ALERT,211.93,300.57,59.986,1452513604,"201051344000645","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,313262.7,313262.7,11233,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513606,6428.00
01/11/2016 07:00,2,0.000,ALERT,210.80,298.17,59.975,1452513604,"274151322000085","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,585913.4,585913.4,5085,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513607,6429.00
01/11/2016 07:00,2,0.000,ALERT,212.16,300.27,60.018,1452513604,"201051344000633","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,305751.7,305751.7,11293,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513609,6430.00
01/11/2016 07:00,2,0.000,ALERT,211.70,300.87,59.981,1452513604,"201051344000469","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,307172.5,307172.5,11267,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513611,6431.00
01/11/2016 07:00,2,0.000,ALERT,209.90,297.57,59.981,1452513604,"201051344000646","219011344069620",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,311525.1,311525.1,15917,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513613,6432.00
01/11/2016 07:00,2,0.000,ALERT,210.57,298.77,59.981,1452513604,"274151322000052","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,593712.6,593712.6,5107,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513614,6433.00
01/11/2016 07:00,2,0.000,ALERT,210.35,297.87,59.981,1452513604,"201051344000585","219011344069620",0.00,-11.00,0,294.26,299.97,0.0,0.0,0.000,316439.0,316439.0,15910,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513616,6434.00
01/11/2016 07:00,2,0.000,ALERT,209.90,297.87,59.981,1452513604,"201051344001230","219011344069620",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,314652.6,314652.6,15960,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513618,6435.00
01/11/2016 07:00,2,0.000,ALERT,210.57,298.47,59.991,1452513604,"201051344000582","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,309614.4,309614.4,15904,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513620,6436.00
01/11/2016 07:00,2,0.000,ALERT,209.67,297.26,59.986,1452513604,"201051344000955","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,318956.5,318956.5,15887,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513622,6437.00
01/11/2016 07:00,2,0.000,ALERT,210.57,297.26,59.975,1452513604,"274151322000094","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,477714.8,477714.8,5366,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513623,6438.00
01/11/2016 07:00,2,0.000,ALERT,211.48,300.87,59.986,1452513604,"201051344000579","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,320353.4,320353.4,11271,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513625,6439.00
01/11/2016 07:00,2,0.000,ALERT,209.90,297.87,59.975,1452513604,"201051344000890","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,317091.8,317091.8,15968,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513627,6440.00
01/11/2016 07:00,2,0.000,ALERT,209.90,297.26,59.975,1452513604,"201051344000438","219011344069620",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,318887.9,318887.9,15918,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513629,6441.00
01/11/2016 07:00,2,0.000,ALERT,210.35,296.96,59.970,1452513604,"201051344000417","219011344069620",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,312953.0,312953.0,15984,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513631,6442.00
01/11/2016 07:00,2,0.000,ALERT,210.57,298.77,59.965,1452513604,"274151322000083","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,588023.1,588023.1,5137,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513633,6443.00
01/11/2016 07:00,2,0.000,ALERT,211.48,298.47,59.986,1452513604,"274151322000076","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,624642.4,624642.4,5120,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513635,6444.00
01/11/2016 07:00,2,0.000,ALERT,211.25,301.47,59.975,1452513604,"201051344000868","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,304681.5,304681.5,11230,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513637,6445.00
01/11/2016 07:00,2,0.000,ALERT,210.57,299.37,59.975,1452513604,"274151322000095","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,617329.5,617329.5,5147,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513639,6446.00
01/11/2016 07:00,2,0.000,ALERT,211.03,300.57,59.933,1452513604,"201051344000988","219011344069620",0.00,-11.00,0,296.06,302.68,0.0,0.0,0.000,304672.5,304672.5,11271,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513640,6447.00
01/11/2016 07:00,2,0.000,ALERT,209.67,296.36,59.970,1452513604,"201051344001025","219011344069620",0.00,-11.50,0,294.26,300.57,0.0,0.0,0.000,317029.1,317029.1,15896,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513642,6448.00
01/11/2016 07:00,2,0.000,ALERT,211.25,300.87,60.018,1452513604,"201051344000458","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,314740.2,314740.2,11279,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513644,6449.00
01/11/2016 07:00,2,0.000,ALERT,211.93,300.27,59.981,1452513604,"201051344000853","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,312046.9,312046.9,11257,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513646,6450.00
01/11/2016 07:00,2,0.000,ALERT,210.35,297.26,59.949,1452513604,"201051344000685","219011344069620",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,318308.5,318308.5,15945,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513648,6451.00
01/11/2016 07:00,2,0.000,ALERT,210.35,297.26,59.965,1452513604,"201051344000917","219011344069620",0.00,-9.00,0,293.36,299.37,0.0,0.0,0.000,316026.7,316026.7,15947,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513650,6452.00
01/11/2016 07:00,2,0.000,ALERT,210.35,297.87,59.959,1452513604,"201051344001145","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,319249.3,319249.3,15951,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513651,6453.00
01/11/2016 07:00,2,0.000,ALERT,210.12,296.96,59.959,1452513604,"201051344000651","219011344069620",0.00,-13.00,0,293.96,299.37,0.0,0.0,0.000,313394.9,313394.9,15923,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513653,6454.00
01/11/2016 07:00,2,0.000,ALERT,210.35,297.87,59.965,1452513604,"274151322000088","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,570912.4,570912.4,5056,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513655,6455.00
01/11/2016 07:00,2,0.000,ALERT,211.25,297.26,59.965,1452513604,"274151322000068","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,478002.6,478002.6,5357,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513657,6456.00
01/11/2016 07:00,2,0.000,ALERT,209.44,297.26,59.970,1452513604,"201051344001135","219011344069620",0.00,-11.50,0,294.86,300.57,0.0,0.0,0.000,309875.9,309875.9,15903,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513659,6457.00
01/11/2016 07:00,2,0.000,ALERT,211.03,301.17,59.965,1452513604,"201051344000594","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,315771.9,315771.9,11280,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513660,6458.00
01/11/2016 07:00,2,0.000,ALERT,209.90,296.96,59.981,1452513604,"201051344001203","219011344069620",0.00,-12.00,0,294.86,301.47,0.0,0.0,0.000,316346.2,316346.2,15918,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513662,6459.00
01/11/2016 07:00,2,0.000,ALERT,210.57,298.17,59.949,1452513604,"274151322000054","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,583264.3,583264.3,5068,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513664,6460.00
01/11/2016 07:00,2,0.000,ALERT,211.70,299.97,59.954,1452513604,"201051344000867","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,305018.1,305018.1,11263,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513666,6461.00
01/11/2016 07:00,2,0.000,ALERT,209.90,297.57,59.949,1452513604,"201051344001093","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,314798.0,314798.0,15923,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513668,6462.00
01/11/2016 07:00,2,0.000,ALERT,211.25,300.27,60.007,1452513604,"201051344000900","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,318370.0,318370.0,11223,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513670,6463.00
01/11/2016 07:00,2,0.000,ALERT,211.70,299.37,59.922,1452513604,"201051344000648","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,311982.0,311982.0,11254,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513671,6464.00
01/11/2016 07:00,2,0.000,ALERT,211.48,300.87,59.959,1452513604,"201051344000569","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,319958.5,319958.5,11208,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513673,6465.00
01/11/2016 07:00,2,0.000,ALERT,211.48,300.57,59.981,1452513604,"201051344000983","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,314876.2,314876.2,11243,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452513675,6466.00
01/11/2016 07:00,2,0.000,ALERT,211.48,300.27,59.954,1452513604,"201051344001158","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,309923.0,309923.0,11296,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513677,6467.00
01/11/2016 07:00,2,0.000,ALERT,211.93,300.87,59.991,1452513604,"201051344000576","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,312982.6,312982.6,11224,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513679,6468.00
01/11/2016 07:00,2,0.000,ALERT,210.57,297.26,59.954,1452513604,"274151322000087","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,558380.1,558380.1,5099,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452513680,6469.00
01/11/2016 07:15,2,0.000,ALERT,212.61,301.47,59.970,1452514505,"201051344000645","219011344069620",0.00,-10.00,0,298.47,309.29,0.0,0.0,0.000,313262.7,313262.7,11235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514507,6470.00
01/11/2016 07:15,2,0.000,ALERT,211.03,299.07,59.944,1452514505,"274151322000085","219011344069620",0.00,-10.00,0,295.76,320.71,0.0,0.0,0.000,585913.4,585913.4,5087,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514509,6471.00
01/11/2016 07:15,2,0.000,ALERT,212.61,301.17,59.970,1452514505,"201051344000633","219011344069620",0.00,-11.50,0,296.96,309.89,0.0,0.0,0.000,305751.7,305751.7,11295,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514511,6472.00
01/11/2016 07:15,2,0.000,ALERT,211.93,301.17,59.975,1452514505,"201051344000469","219011344069620",0.00,-12.00,0,297.57,309.29,0.0,0.0,0.000,307172.5,307172.5,11269,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514512,6473.00
01/11/2016 07:15,2,0.000,ALERT,210.35,298.17,59.959,1452514505,"201051344000646","219011344069620",0.00,-11.50,0,294.86,319.51,0.0,0.0,0.000,311525.1,311525.1,15919,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514514,6474.00
01/11/2016 07:15,2,0.000,ALERT,210.80,299.37,59.981,1452514505,"274151322000052","219011344069620",0.00,-11.50,0,295.46,320.71,0.0,0.0,0.000,593712.6,593712.6,5109,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514516,6475.00
01/11/2016 07:15,2,0.000,ALERT,210.80,298.47,59.975,1452514505,"201051344000585","219011344069620",0.00,-10.00,0,294.86,318.61,0.0,0.0,0.000,316439.0,316439.0,15912,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514518,6476.00
01/11/2016 07:15,2,0.000,ALERT,210.57,298.47,59.938,1452514505,"201051344001230","219011344069620",0.00,-11.00,0,295.76,320.41,0.0,0.0,0.000,314652.6,314652.6,15962,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514520,6477.00
01/11/2016 07:15,2,0.000,ALERT,211.25,299.37,59.981,1452514505,"201051344000582","219011344069620",0.00,-12.00,0,296.06,319.81,0.0,0.0,0.000,309614.4,309614.4,15906,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514522,6478.00
01/11/2016 07:15,2,0.000,ALERT,210.35,298.17,59.970,1452514505,"201051344000955","219011344069620",0.00,-11.00,0,295.16,319.21,0.0,0.0,0.000,318956.5,318956.5,15889,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514523,6479.00
01/11/2016 07:15,2,0.000,ALERT,211.03,297.87,60.007,1452514505,"274151322000094","219011344069620",0.00,-12.00,0,295.16,320.11,0.0,0.0,0.000,477714.8,477714.8,5368,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514525,6480.00
01/11/2016 07:15,2,0.000,ALERT,212.16,302.07,59.991,1452514505,"201051344000579","219011344069620",0.00,-11.00,0,299.07,309.59,0.0,0.0,0.000,320353.4,320353.4,11273,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514527,6481.00
01/11/2016 07:15,2,0.000,ALERT,210.35,298.47,59.965,1452514505,"201051344000890","219011344069620",0.00,-10.00,0,296.06,320.11,0.0,0.0,0.000,317091.8,317091.8,15970,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514529,6482.00
01/11/2016 07:15,2,0.000,ALERT,210.57,297.57,59.970,1452514505,"201051344000438","219011344069620",0.00,-11.50,0,295.46,318.91,0.0,0.0,0.000,318887.9,318887.9,15920,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514531,6483.00
01/11/2016 07:15,2,0.000,ALERT,211.03,297.57,59.970,1452514505,"201051344000417","219011344069620",0.00,-11.50,0,293.96,318.91,0.0,0.0,0.000,312953.0,312953.0,15986,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514532,6484.00
01/11/2016 07:15,2,0.000,ALERT,211.25,298.77,59.975,1452514505,"274151322000083","219011344069620",0.00,-11.00,0,296.36,321.61,0.0,0.0,0.000,588023.1,588023.1,5139,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514534,6485.00
01/11/2016 07:15,2,0.000,ALERT,211.70,298.47,59.954,1452514505,"274151322000076","219011344069620",0.00,-11.00,0,295.76,320.71,0.0,0.0,0.000,624642.4,624642.4,5122,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514536,6486.00
01/11/2016 07:15,2,0.000,ALERT,211.93,302.07,59.944,1452514505,"201051344000868","219011344069620",0.00,-10.00,0,299.67,310.49,0.0,0.0,0.000,304681.5,304681.5,11232,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514538,6487.00
01/11/2016 07:15,2,0.000,ALERT,211.03,299.67,59.949,1452514505,"274151322000095","219011344069620",0.00,-12.00,0,296.96,321.91,0.0,0.0,0.000,617329.5,617329.5,5149,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514540,6488.00
01/11/2016 07:15,2,0.000,ALERT,211.70,301.17,59.965,1452514505,"201051344000988","219011344069620",0.00,-11.00,0,296.06,308.69,0.0,0.0,0.000,304672.5,304672.5,11273,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514542,6489.00
01/11/2016 07:15,2,0.000,ALERT,210.35,297.26,59.965,1452514505,"201051344001025","219011344069620",0.00,-11.50,0,294.56,318.30,0.0,0.0,0.000,317029.1,317029.1,15898,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514543,6490.00
01/11/2016 07:15,2,0.000,ALERT,211.70,301.17,59.975,1452514505,"201051344000458","219011344069620",0.00,-8.50,0,298.47,309.29,0.0,0.0,0.000,314740.2,314740.2,11281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514545,6491.00
01/11/2016 07:15,2,0.000,ALERT,212.38,300.87,59.965,1452514505,"201051344000853","219011344069620",0.00,-11.50,0,298.47,308.99,0.0,0.0,0.000,312046.9,312046.9,11259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514547,6492.00
01/11/2016 07:15,2,0.000,ALERT,211.03,298.47,60.007,1452514505,"201051344000685","219011344069620",0.00,-11.00,0,295.46,320.71,0.0,0.0,0.000,318308.5,318308.5,15947,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514549,6493.00
01/11/2016 07:15,2,0.000,ALERT,210.80,297.87,59.965,1452514505,"201051344000917","219011344069620",0.00,-9.00,0,294.26,318.00,0.0,0.0,0.000,316026.7,316026.7,15949,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514551,6494.00
01/11/2016 07:15,2,0.000,ALERT,210.80,298.47,59.970,1452514505,"201051344001145","219011344069620",0.00,-11.00,0,296.06,320.41,0.0,0.0,0.000,319249.3,319249.3,15953,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514552,6495.00
01/11/2016 07:15,2,0.000,ALERT,210.57,297.26,59.970,1452514505,"201051344000651","219011344069620",0.00,-13.00,0,295.46,317.70,0.0,0.0,0.000,313394.9,313394.9,15925,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514554,6496.00
01/11/2016 07:15,2,0.000,ALERT,210.57,298.47,59.975,1452514505,"274151322000088","219011344069620",0.00,-9.00,0,295.46,319.81,0.0,0.0,0.000,570912.4,570912.4,5058,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514556,6497.00
01/11/2016 07:15,2,0.000,ALERT,211.70,297.87,59.949,1452514505,"274151322000068","219011344069620",0.00,-10.00,0,295.16,319.21,0.0,0.0,0.000,478002.6,478002.6,5359,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514558,6498.00
01/11/2016 07:15,2,0.000,ALERT,210.35,298.47,59.970,1452514505,"201051344001135","219011344069620",0.00,-11.00,0,295.76,318.30,0.0,0.0,0.000,309875.9,309875.9,15905,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514560,6499.00
01/11/2016 07:15,2,0.000,ALERT,211.48,301.77,59.944,1452514505,"201051344000594","219011344069620",0.00,-11.50,0,298.17,310.19,0.0,0.0,0.000,315771.9,315771.9,11282,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514561,6500.00
01/11/2016 07:15,2,0.000,ALERT,210.80,297.57,59.981,1452514505,"201051344001203","219011344069620",0.00,-11.50,0,295.46,318.91,0.0,0.0,0.000,316346.2,316346.2,15920,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514563,6501.00
01/11/2016 07:15,2,0.000,ALERT,210.80,299.07,59.965,1452514505,"274151322000054","219011344069620",0.00,-9.00,0,295.76,320.41,0.0,0.0,0.000,583264.3,583264.3,5070,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514565,6502.00
01/11/2016 07:15,2,0.000,ALERT,212.16,300.87,59.986,1452514505,"201051344000867","219011344069620",0.00,-10.00,0,297.87,309.29,0.0,0.0,0.000,305018.1,305018.1,11265,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514567,6503.00
01/11/2016 07:15,2,0.000,ALERT,210.57,298.17,59.965,1452514505,"201051344001093","219011344069620",0.00,-9.00,0,295.46,318.30,0.0,0.0,0.000,314798.0,314798.0,15925,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514569,6504.00
01/11/2016 07:15,2,0.000,ALERT,211.70,301.17,59.938,1452514505,"201051344000900","219011344069620",0.00,-11.50,0,297.87,309.29,0.0,0.0,0.000,318370.0,318370.0,11225,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514571,6505.00
01/11/2016 07:15,2,0.000,ALERT,212.16,300.57,59.933,1452514505,"201051344000648","219011344069620",0.00,-12.00,0,297.57,308.99,0.0,0.0,0.000,311982.0,311982.0,11256,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514572,6506.00
01/11/2016 07:15,2,0.000,ALERT,211.93,301.47,59.970,1452514505,"201051344000569","219011344069620",0.00,-11.00,0,299.07,309.59,0.0,0.0,0.000,319958.5,319958.5,11210,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514574,6507.00
01/11/2016 07:15,2,0.000,ALERT,211.70,300.87,59.975,1452514505,"201051344000983","219011344069620",0.00,-10.00,0,298.17,308.99,0.0,0.0,0.000,314876.2,314876.2,11245,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452514576,6508.00
01/11/2016 07:15,2,0.000,ALERT,212.16,301.17,59.991,1452514505,"201051344001158","219011344069620",0.00,-11.50,0,297.87,308.99,0.0,0.0,0.000,309923.0,309923.0,11298,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514578,6509.00
01/11/2016 07:15,2,0.000,ALERT,212.38,301.77,59.981,1452514505,"201051344000576","219011344069620",0.00,-11.00,0,298.47,309.89,0.0,0.0,0.000,312982.6,312982.6,11226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514580,6510.00
01/11/2016 07:15,2,0.000,ALERT,211.03,297.57,59.975,1452514505,"274151322000087","219011344069620",0.00,-8.50,0,294.86,319.51,0.0,0.0,0.000,558380.1,558380.1,5101,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452514582,6511.00
01/11/2016 07:30,2,0.000,ALERT,212.83,301.77,59.970,1452515404,"201051344000645","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,313262.7,313262.7,11237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515407,6512.00
01/11/2016 07:30,2,0.000,ALERT,211.25,299.07,59.996,1452515404,"274151322000085","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,585913.4,585913.4,5089,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515408,6513.00
01/11/2016 07:30,2,0.000,ALERT,212.83,301.47,59.944,1452515404,"201051344000633","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,305751.7,305751.7,11297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515410,6514.00
01/11/2016 07:30,2,0.000,ALERT,212.38,301.77,59.965,1452515404,"201051344000469","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,307172.5,307172.5,11271,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515412,6515.00
01/11/2016 07:30,2,0.000,ALERT,210.80,298.77,59.970,1452515404,"201051344000646","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,311525.1,311525.1,15921,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515414,6516.00
01/11/2016 07:30,2,0.000,ALERT,211.03,299.07,59.975,1452515404,"274151322000052","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,593712.6,593712.6,5111,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515416,6517.00
01/11/2016 07:30,2,0.000,ALERT,211.25,299.07,60.007,1452515404,"201051344000585","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,316439.0,316439.0,15914,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515417,6518.00
01/11/2016 07:30,2,0.000,ALERT,211.03,299.07,59.970,1452515404,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,314652.6,314652.6,15964,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515419,6519.00
01/11/2016 07:30,2,0.000,ALERT,211.48,299.67,59.991,1452515404,"201051344000582","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,309614.4,309614.4,15908,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515421,6520.00
01/11/2016 07:30,2,0.000,ALERT,210.80,298.77,59.954,1452515404,"201051344000955","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,318956.5,318956.5,15891,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515423,6521.00
01/11/2016 07:30,2,0.000,ALERT,211.25,298.77,59.965,1452515404,"274151322000094","219011344069620",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,477714.8,477714.8,5370,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515425,6522.00
01/11/2016 07:30,2,0.000,ALERT,212.16,302.68,59.970,1452515404,"201051344000579","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,320353.4,320353.4,11275,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515427,6523.00
01/11/2016 07:30,2,0.000,ALERT,210.80,299.07,59.922,1452515404,"201051344000890","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,317091.8,317091.8,15972,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515429,6524.00
01/11/2016 07:30,2,0.000,ALERT,211.03,298.77,59.975,1452515404,"201051344000438","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,318887.9,318887.9,15922,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515431,6525.00
01/11/2016 07:30,2,0.000,ALERT,211.03,297.87,59.975,1452515404,"201051344000417","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,312953.0,312953.0,15988,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515432,6526.00
01/11/2016 07:30,2,0.000,ALERT,211.48,299.97,60.007,1452515404,"274151322000083","219011344069620",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,588023.1,588023.1,5141,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515434,6527.00
01/11/2016 07:30,2,0.000,ALERT,211.70,299.07,59.938,1452515404,"274151322000076","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,624642.4,624642.4,5124,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515436,6528.00
01/11/2016 07:30,2,0.000,ALERT,212.38,302.37,59.970,1452515404,"201051344000868","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,304681.5,304681.5,11234,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515438,6529.00
01/11/2016 07:30,2,0.000,ALERT,211.48,300.57,59.975,1452515404,"274151322000095","219011344069620",0.00,-12.00,0,298.17,301.47,0.0,0.0,0.000,617329.5,617329.5,5151,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515440,6530.00
01/11/2016 07:30,2,0.000,ALERT,211.93,301.47,60.007,1452515404,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,304672.5,304672.5,11275,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515442,6531.00
01/11/2016 07:30,2,0.000,ALERT,211.03,298.17,59.965,1452515404,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,317029.1,317029.1,15900,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515443,6532.00
01/11/2016 07:30,2,0.000,ALERT,212.16,302.07,59.970,1452515404,"201051344000458","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,314740.2,314740.2,11283,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515445,6533.00
01/11/2016 07:30,2,0.000,ALERT,212.83,301.77,59.959,1452515404,"201051344000853","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,312046.9,312046.9,11261,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515447,6534.00
01/11/2016 07:30,2,0.000,ALERT,211.48,298.77,59.970,1452515404,"201051344000685","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,318308.5,318308.5,15949,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515449,6535.00
01/11/2016 07:30,2,0.000,ALERT,211.25,298.47,59.981,1452515404,"201051344000917","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,316026.7,316026.7,15951,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515451,6536.00
01/11/2016 07:30,2,0.000,ALERT,211.25,299.37,59.970,1452515404,"201051344001145","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,319249.3,319249.3,15955,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515453,6537.00
01/11/2016 07:30,2,0.000,ALERT,211.03,298.17,59.970,1452515404,"201051344000651","219011344069620",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,313394.9,313394.9,15927,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515454,6538.00
01/11/2016 07:30,2,0.000,ALERT,210.80,298.77,59.965,1452515404,"274151322000088","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,570912.4,570912.4,5060,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515456,6539.00
01/11/2016 07:30,2,0.000,ALERT,211.93,298.17,60.002,1452515404,"274151322000068","219011344069620",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,478002.6,478002.6,5361,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515458,6540.00
01/11/2016 07:30,2,0.000,ALERT,210.80,298.77,59.970,1452515404,"201051344001135","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,309875.9,309875.9,15907,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515460,6541.00
01/11/2016 07:30,2,0.000,ALERT,211.70,301.77,59.922,1452515404,"201051344000594","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,315771.9,315771.9,11284,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515462,6542.00
01/11/2016 07:30,2,0.000,ALERT,211.03,298.17,60.012,1452515404,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,316346.2,316346.2,15922,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515463,6543.00
01/11/2016 07:30,2,0.000,ALERT,211.03,299.37,59.965,1452515404,"274151322000054","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,583264.3,583264.3,5072,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515465,6544.00
01/11/2016 07:30,2,0.000,ALERT,212.61,301.47,59.970,1452515404,"201051344000867","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,305018.1,305018.1,11267,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515467,6545.00
01/11/2016 07:30,2,0.000,ALERT,210.80,298.77,59.954,1452515404,"201051344001093","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,314798.0,314798.0,15927,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515469,6546.00
01/11/2016 07:30,2,0.000,ALERT,211.93,301.47,59.965,1452515404,"201051344000900","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318370.0,318370.0,11227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515470,6547.00
01/11/2016 07:30,2,0.000,ALERT,212.38,300.87,59.975,1452515404,"201051344000648","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,311982.0,311982.0,11258,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515472,6548.00
01/11/2016 07:30,2,0.000,ALERT,212.16,302.07,59.970,1452515404,"201051344000569","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,319958.5,319958.5,11212,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515474,6549.00
01/11/2016 07:30,2,0.000,ALERT,212.16,301.77,60.012,1452515404,"201051344000983","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,314876.2,314876.2,11247,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452515476,6550.00
01/11/2016 07:30,2,0.000,ALERT,212.38,301.77,59.975,1452515404,"201051344001158","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,309923.0,309923.0,11300,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515478,6551.00
01/11/2016 07:30,2,0.000,ALERT,212.83,302.37,59.928,1452515404,"201051344000576","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,312982.6,312982.6,11228,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515480,6552.00
01/11/2016 07:30,2,0.000,ALERT,211.48,297.87,59.959,1452515404,"274151322000087","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,558380.1,558380.1,5103,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452515482,6553.00
01/11/2016 07:45,2,0.000,ALERT,212.38,301.47,59.986,1452516303,"201051344000645","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,313262.7,313262.7,11239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516305,6554.00
01/11/2016 07:45,2,0.000,ALERT,210.80,298.77,59.986,1452516303,"274151322000085","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,585913.4,585913.4,5091,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516307,6555.00
01/11/2016 07:45,2,0.000,ALERT,212.61,301.17,59.986,1452516303,"201051344000633","219011344069620",0.00,-11.50,0,296.66,302.98,0.0,0.0,0.000,305751.7,305751.7,11299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516309,6556.00
01/11/2016 07:45,2,0.000,ALERT,211.93,301.47,59.991,1452516303,"201051344000469","219011344069620",0.00,-11.50,0,297.57,303.28,0.0,0.0,0.000,307172.5,307172.5,11273,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516310,6557.00
01/11/2016 07:45,2,0.000,ALERT,210.35,298.17,59.981,1452516303,"201051344000646","219011344069620",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,311525.1,311525.1,15923,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516312,6558.00
01/11/2016 07:45,2,0.000,ALERT,210.57,299.07,59.975,1452516303,"274151322000052","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,593712.6,593712.6,5113,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516314,6559.00
01/11/2016 07:45,2,0.000,ALERT,210.35,297.87,59.991,1452516303,"201051344000585","219011344069620",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,316439.0,316439.0,15916,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516316,6560.00
01/11/2016 07:45,2,0.000,ALERT,210.57,298.47,59.981,1452516303,"201051344001230","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,314652.6,314652.6,15966,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516317,6561.00
01/11/2016 07:45,2,0.000,ALERT,211.03,299.07,60.007,1452516303,"201051344000582","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,309614.4,309614.4,15910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516319,6562.00
01/11/2016 07:45,2,0.000,ALERT,210.12,297.57,59.996,1452516303,"201051344000955","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,318956.5,318956.5,15893,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516321,6563.00
01/11/2016 07:45,2,0.000,ALERT,210.57,298.17,59.991,1452516303,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,477714.8,477714.8,5372,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516323,6564.00
01/11/2016 07:45,2,0.000,ALERT,211.93,302.07,59.996,1452516303,"201051344000579","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,320353.4,320353.4,11277,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516325,6565.00
