ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 07:45,2,0.000,ALERT,210.35,298.47,59.996,1452516303,"201051344000890","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,317091.8,317091.8,15974,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516327,6566.00
01/11/2016 07:45,2,0.000,ALERT,210.57,297.87,59.996,1452516303,"201051344000438","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,318887.9,318887.9,15924,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516329,6567.00
01/11/2016 07:45,2,0.000,ALERT,210.80,297.57,59.996,1452516303,"201051344000417","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,312953.0,312953.0,15990,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516331,6568.00
01/11/2016 07:45,2,0.000,ALERT,210.80,298.47,59.996,1452516303,"274151322000083","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,588023.1,588023.1,5143,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516333,6569.00
01/11/2016 07:45,2,0.000,ALERT,211.48,297.87,59.996,1452516303,"274151322000076","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,624642.4,624642.4,5126,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516334,6570.00
01/11/2016 07:45,2,0.000,ALERT,211.93,302.07,59.996,1452516303,"201051344000868","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,304681.5,304681.5,11236,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516336,6571.00
01/11/2016 07:45,2,0.000,ALERT,210.80,299.07,59.954,1452516303,"274151322000095","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,617329.5,617329.5,5153,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516338,6572.00
01/11/2016 07:45,2,0.000,ALERT,211.70,301.17,59.996,1452516303,"201051344000988","219011344069620",0.00,-11.00,0,295.76,302.98,0.0,0.0,0.000,304672.5,304672.5,11277,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516340,6573.00
01/11/2016 07:45,2,0.000,ALERT,210.35,297.26,59.996,1452516303,"201051344001025","219011344069620",0.00,-11.50,0,294.56,301.17,0.0,0.0,0.000,317029.1,317029.1,15902,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516342,6574.00
01/11/2016 07:45,2,0.000,ALERT,211.70,301.47,59.991,1452516303,"201051344000458","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,314740.2,314740.2,11285,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516343,6575.00
01/11/2016 07:45,2,0.000,ALERT,212.38,301.47,60.007,1452516303,"201051344000853","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,312046.9,312046.9,11263,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516345,6576.00
01/11/2016 07:45,2,0.000,ALERT,210.80,297.87,59.996,1452516303,"201051344000685","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,318308.5,318308.5,15951,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516347,6577.00
01/11/2016 07:45,2,0.000,ALERT,210.57,297.57,59.986,1452516303,"201051344000917","219011344069620",0.00,-9.00,0,293.96,299.97,0.0,0.0,0.000,316026.7,316026.7,15953,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516349,6578.00
01/11/2016 07:45,2,0.000,ALERT,210.80,298.17,59.986,1452516303,"201051344001145","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,319249.3,319249.3,15957,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516351,6579.00
01/11/2016 07:45,2,0.000,ALERT,210.57,297.57,59.986,1452516303,"201051344000651","219011344069620",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,313394.9,313394.9,15929,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516353,6580.00
01/11/2016 07:45,2,0.000,ALERT,210.35,297.57,59.986,1452516303,"274151322000088","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,570912.4,570912.4,5062,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516355,6581.00
01/11/2016 07:45,2,0.000,ALERT,211.25,297.57,59.981,1452516303,"274151322000068","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,478002.6,478002.6,5363,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516356,6582.00
01/11/2016 07:45,2,0.000,ALERT,210.35,298.17,59.991,1452516303,"201051344001135","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,309875.9,309875.9,15909,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516358,6583.00
01/11/2016 07:45,2,0.000,ALERT,211.25,301.47,59.986,1452516303,"201051344000594","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,315771.9,315771.9,11286,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516360,6584.00
01/11/2016 07:45,2,0.000,ALERT,210.57,297.57,59.991,1452516303,"201051344001203","219011344069620",0.00,-11.50,0,294.86,301.77,0.0,0.0,0.000,316346.2,316346.2,15924,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516362,6585.00
01/11/2016 07:45,2,0.000,ALERT,210.35,298.77,59.981,1452516303,"274151322000054","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,583264.3,583264.3,5074,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516364,6586.00
01/11/2016 07:45,2,0.000,ALERT,211.70,299.97,59.991,1452516303,"201051344000867","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,305018.1,305018.1,11269,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516365,6587.00
01/11/2016 07:45,2,0.000,ALERT,210.57,297.87,59.991,1452516303,"201051344001093","219011344069620",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,314798.0,314798.0,15929,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516367,6588.00
01/11/2016 07:45,2,0.000,ALERT,211.48,301.17,59.986,1452516303,"201051344000900","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,318370.0,318370.0,11229,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516369,6589.00
01/11/2016 07:45,2,0.000,ALERT,211.93,300.57,60.034,1452516303,"201051344000648","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,311982.0,311982.0,11260,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516371,6590.00
01/11/2016 07:45,2,0.000,ALERT,211.70,301.47,59.991,1452516303,"201051344000569","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,319958.5,319958.5,11214,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452516373,6591.00
01/11/2016 07:45,2,0.000,ALERT,211.70,301.17,60.034,1452516303,"201051344000983","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,314876.2,314876.2,11249,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516374,6592.00
01/11/2016 07:45,2,0.000,ALERT,211.93,301.17,59.996,1452516303,"201051344001158","219011344069620",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,309923.0,309923.0,11302,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516376,6593.00
01/11/2016 07:45,2,0.000,ALERT,212.16,301.47,59.991,1452516303,"201051344000576","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,312982.6,312982.6,11230,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516378,6594.00
01/11/2016 07:45,2,0.000,ALERT,210.80,297.26,59.991,1452516303,"274151322000087","219011344069620",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,558380.1,558380.1,5105,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452516380,6595.00
01/11/2016 08:00,2,0.000,ALERT,212.38,301.47,59.986,1452517203,"201051344000645","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,313262.7,313262.7,11241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517205,6596.00
01/11/2016 08:00,2,0.000,ALERT,211.03,298.17,60.007,1452517203,"274151322000085","219011344069620",0.00,-10.00,0,296.66,308.69,0.0,0.0,0.000,585913.4,585913.4,5093,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517207,6597.00
01/11/2016 08:00,2,0.000,ALERT,212.61,301.47,59.981,1452517203,"201051344000633","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,305751.7,305751.7,11301,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517208,6598.00
01/11/2016 08:00,2,0.000,ALERT,212.16,301.77,59.986,1452517203,"201051344000469","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,307172.5,307172.5,11275,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517210,6599.00
01/11/2016 08:00,2,0.000,ALERT,210.57,298.17,59.996,1452517203,"201051344000646","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,311525.1,311525.1,15925,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517212,6600.00
01/11/2016 08:00,2,0.000,ALERT,210.80,298.77,59.986,1452517203,"274151322000052","219011344069620",0.00,-11.50,0,296.36,309.59,0.0,0.0,0.000,593712.6,593712.6,5115,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517214,6601.00
01/11/2016 08:00,2,0.000,ALERT,210.80,298.47,59.986,1452517203,"201051344000585","219011344069620",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,316439.0,316439.0,15918,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517216,6602.00
01/11/2016 08:00,2,0.000,ALERT,210.57,298.47,59.991,1452517203,"201051344001230","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,314652.6,314652.6,15968,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517218,6603.00
01/11/2016 08:00,2,0.000,ALERT,211.03,299.07,59.991,1452517203,"201051344000582","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,309614.4,309614.4,15912,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517220,6604.00
01/11/2016 08:00,2,0.000,ALERT,210.12,297.87,59.991,1452517203,"201051344000955","219011344069620",0.00,-11.00,0,295.46,301.77,0.0,0.0,0.000,318956.5,318956.5,15895,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517222,6605.00
01/11/2016 08:00,2,0.000,ALERT,211.03,297.87,59.975,1452517203,"274151322000094","219011344069620",0.00,-11.50,0,296.06,308.09,0.0,0.0,0.000,477714.8,477714.8,5374,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517223,6606.00
01/11/2016 08:00,2,0.000,ALERT,211.93,301.77,59.981,1452517203,"201051344000579","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,320353.4,320353.4,11279,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517225,6607.00
01/11/2016 08:00,2,0.000,ALERT,210.35,298.17,59.981,1452517203,"201051344000890","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,317091.8,317091.8,15976,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517227,6608.00
01/11/2016 08:00,2,0.000,ALERT,210.57,297.87,59.986,1452517203,"201051344000438","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,318887.9,318887.9,15926,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517229,6609.00
01/11/2016 08:00,2,0.000,ALERT,210.57,297.26,59.986,1452517203,"201051344000417","219011344069620",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,312953.0,312953.0,15992,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517231,6610.00
01/11/2016 08:00,2,0.000,ALERT,211.03,298.47,59.986,1452517203,"274151322000083","219011344069620",0.00,-11.00,0,297.26,309.89,0.0,0.0,0.000,588023.1,588023.1,5145,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517233,6611.00
01/11/2016 08:00,2,0.000,ALERT,211.48,298.77,59.991,1452517203,"274151322000076","219011344069620",0.00,-11.00,0,296.66,308.99,0.0,0.0,0.000,624642.4,624642.4,5128,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517235,6612.00
01/11/2016 08:00,2,0.000,ALERT,211.93,302.07,59.986,1452517203,"201051344000868","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,304681.5,304681.5,11238,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517236,6613.00
01/11/2016 08:00,2,0.000,ALERT,211.03,299.37,59.996,1452517203,"274151322000095","219011344069620",0.00,-12.00,0,296.96,310.19,0.0,0.0,0.000,617329.5,617329.5,5155,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517238,6614.00
01/11/2016 08:00,2,0.000,ALERT,211.48,300.87,59.975,1452517203,"201051344000988","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,304672.5,304672.5,11279,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517240,6615.00
01/11/2016 08:00,2,0.000,ALERT,210.12,297.26,59.986,1452517203,"201051344001025","219011344069620",0.00,-11.50,0,295.16,302.07,0.0,0.0,0.000,317029.1,317029.1,15904,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517242,6616.00
01/11/2016 08:00,2,0.000,ALERT,211.70,301.47,59.949,1452517203,"201051344000458","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,314740.2,314740.2,11287,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517244,6617.00
01/11/2016 08:00,2,0.000,ALERT,212.38,301.17,59.975,1452517203,"201051344000853","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,312046.9,312046.9,11265,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517245,6618.00
01/11/2016 08:00,2,0.000,ALERT,210.80,298.17,59.981,1452517203,"201051344000685","219011344069620",0.00,-11.00,0,295.76,301.77,0.0,0.0,0.000,318308.5,318308.5,15953,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517247,6619.00
01/11/2016 08:00,2,0.000,ALERT,210.57,297.57,59.975,1452517203,"201051344000917","219011344069620",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,316026.7,316026.7,15955,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517249,6620.00
01/11/2016 08:00,2,0.000,ALERT,211.03,298.47,59.938,1452517203,"201051344001145","219011344069620",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,319249.3,319249.3,15959,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517251,6621.00
01/11/2016 08:00,2,0.000,ALERT,210.57,297.57,59.975,1452517203,"201051344000651","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,313394.9,313394.9,15931,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517253,6622.00
01/11/2016 08:00,2,0.000,ALERT,210.57,297.57,59.981,1452517203,"274151322000088","219011344069620",0.00,-9.00,0,296.06,308.69,0.0,0.0,0.000,570912.4,570912.4,5064,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517254,6623.00
01/11/2016 08:00,2,0.000,ALERT,211.70,297.57,59.959,1452517203,"274151322000068","219011344069620",0.00,-9.00,0,296.06,307.78,0.0,0.0,0.000,478002.6,478002.6,5365,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517256,6624.00
01/11/2016 08:00,2,0.000,ALERT,210.12,298.17,59.975,1452517203,"201051344001135","219011344069620",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,309875.9,309875.9,15911,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517258,6625.00
01/11/2016 08:00,2,0.000,ALERT,211.25,301.77,59.938,1452517203,"201051344000594","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,315771.9,315771.9,11288,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517260,6626.00
01/11/2016 08:00,2,0.000,ALERT,210.35,297.57,59.938,1452517203,"201051344001203","219011344069620",0.00,-11.50,0,295.76,303.28,0.0,0.0,0.000,316346.2,316346.2,15926,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517262,6627.00
01/11/2016 08:00,2,0.000,ALERT,210.57,298.47,59.981,1452517203,"274151322000054","219011344069620",0.00,-9.00,0,296.36,309.29,0.0,0.0,0.000,583264.3,583264.3,5076,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517264,6628.00
01/11/2016 08:00,2,0.000,ALERT,212.16,300.87,59.981,1452517203,"201051344000867","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,305018.1,305018.1,11271,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517265,6629.00
01/11/2016 08:00,2,0.000,ALERT,210.35,297.87,59.986,1452517203,"201051344001093","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,314798.0,314798.0,15931,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517267,6630.00
01/11/2016 08:00,2,0.000,ALERT,211.48,301.17,59.959,1452517203,"201051344000900","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,318370.0,318370.0,11231,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517269,6631.00
01/11/2016 08:00,2,0.000,ALERT,211.93,300.57,59.975,1452517203,"201051344000648","219011344069620",0.00,-12.00,0,298.17,303.88,0.0,0.0,0.000,311982.0,311982.0,11262,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517271,6632.00
01/11/2016 08:00,2,0.000,ALERT,211.93,301.77,59.981,1452517203,"201051344000569","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,319958.5,319958.5,11216,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517273,6633.00
01/11/2016 08:00,2,0.000,ALERT,211.70,301.47,59.981,1452517203,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,314876.2,314876.2,11251,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517275,6634.00
01/11/2016 08:00,2,0.000,ALERT,211.93,301.17,59.975,1452517203,"201051344001158","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,309923.0,309923.0,11304,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452517277,6635.00
01/11/2016 08:00,2,0.000,ALERT,212.16,301.77,59.996,1452517203,"201051344000576","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,312982.6,312982.6,11232,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517278,6636.00
01/11/2016 08:00,2,0.000,ALERT,210.57,296.96,59.938,1452517203,"274151322000087","219011344069620",0.00,-8.50,0,295.46,308.09,0.0,0.0,0.000,558380.1,558380.1,5107,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452517280,6637.00
01/11/2016 08:15,2,0.000,ALERT,212.16,300.57,59.975,1452518103,"201051344000645","219011344069620",0.00,-10.00,0,299.37,310.49,0.0,0.0,0.000,313262.7,313262.7,11243,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452518105,6638.00
01/11/2016 08:15,2,0.000,ALERT,210.80,297.87,59.970,1452518103,"274151322000085","219011344069620",0.00,-9.00,0,295.46,302.37,0.0,0.0,0.000,585913.4,585913.4,5095,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518107,6639.00
01/11/2016 08:15,2,0.000,ALERT,212.16,300.27,59.981,1452518103,"201051344000633","219011344069620",0.00,-11.00,0,297.57,310.79,0.0,0.0,0.000,305751.7,305751.7,11303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518109,6640.00
01/11/2016 08:15,2,0.000,ALERT,211.70,300.57,59.981,1452518103,"201051344000469","219011344069620",0.00,-11.50,0,298.47,310.19,0.0,0.0,0.000,307172.5,307172.5,11277,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518111,6641.00
01/11/2016 08:15,2,0.000,ALERT,209.90,297.87,59.949,1452518103,"201051344000646","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,311525.1,311525.1,15927,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452518112,6642.00
01/11/2016 08:15,2,0.000,ALERT,210.35,297.57,59.970,1452518103,"274151322000052","219011344069620",0.00,-11.00,0,295.16,302.37,0.0,0.0,0.000,593712.6,593712.6,5117,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518114,6643.00
01/11/2016 08:15,2,0.000,ALERT,210.12,297.87,59.933,1452518103,"201051344000585","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,316439.0,316439.0,15920,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452518116,6644.00
01/11/2016 08:15,2,0.000,ALERT,210.12,297.87,59.970,1452518103,"201051344001230","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,314652.6,314652.6,15970,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518118,6645.00
01/11/2016 08:15,2,0.000,ALERT,210.57,298.77,59.944,1452518103,"201051344000582","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,309614.4,309614.4,15914,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452518120,6646.00
01/11/2016 08:15,2,0.000,ALERT,209.67,297.57,59.981,1452518103,"201051344000955","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,318956.5,318956.5,15897,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518122,6647.00
01/11/2016 08:15,2,0.000,ALERT,210.57,296.96,59.970,1452518103,"274151322000094","219011344069620",0.00,-11.50,0,294.56,301.77,0.0,0.0,0.000,477714.8,477714.8,5376,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518123,6648.00
01/11/2016 08:15,2,0.000,ALERT,211.70,301.17,59.991,1452518103,"201051344000579","219011344069620",0.00,-10.00,0,299.97,310.49,0.0,0.0,0.000,320353.4,320353.4,11281,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452518125,6649.00
01/11/2016 08:15,2,0.000,ALERT,209.90,297.87,59.975,1452518103,"201051344000890","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,317091.8,317091.8,15978,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518127,6650.00
01/11/2016 08:15,2,0.000,ALERT,210.35,297.57,59.970,1452518103,"201051344000438","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,318887.9,318887.9,15928,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518129,6651.00
01/11/2016 08:15,2,0.000,ALERT,210.12,296.66,59.975,1452518103,"201051344000417","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,312953.0,312953.0,15994,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518131,6652.00
01/11/2016 08:15,2,0.000,ALERT,210.80,298.17,59.981,1452518103,"274151322000083","219011344069620",0.00,-11.00,0,295.76,302.68,0.0,0.0,0.000,588023.1,588023.1,5147,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518133,6653.00
01/11/2016 08:15,2,0.000,ALERT,211.48,297.57,59.975,1452518103,"274151322000076","219011344069620",0.00,-11.00,0,295.16,302.68,0.0,0.0,0.000,624642.4,624642.4,5130,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518135,6654.00
01/11/2016 08:15,2,0.000,ALERT,211.70,301.47,59.996,1452518103,"201051344000868","219011344069620",0.00,-10.00,0,299.97,311.39,0.0,0.0,0.000,304681.5,304681.5,11240,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518137,6655.00
01/11/2016 08:15,2,0.000,ALERT,210.57,298.77,59.954,1452518103,"274151322000095","219011344069620",0.00,-11.50,0,296.36,303.28,0.0,0.0,0.000,617329.5,617329.5,5157,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518139,6656.00
01/11/2016 08:15,2,0.000,ALERT,211.48,300.27,59.965,1452518103,"201051344000988","219011344069620",0.00,-10.00,0,296.66,309.89,0.0,0.0,0.000,304672.5,304672.5,11281,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518140,6657.00
01/11/2016 08:15,2,0.000,ALERT,209.90,296.66,59.954,1452518103,"201051344001025","219011344069620",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,317029.1,317029.1,15906,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518142,6658.00
01/11/2016 08:15,2,0.000,ALERT,211.70,301.17,59.975,1452518103,"201051344000458","219011344069620",0.00,-8.50,0,299.37,310.19,0.0,0.0,0.000,314740.2,314740.2,11289,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518144,6659.00
01/11/2016 08:15,2,0.000,ALERT,212.38,300.87,59.944,1452518103,"201051344000853","219011344069620",0.00,-11.00,0,299.07,310.19,0.0,0.0,0.000,312046.9,312046.9,11267,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518146,6660.00
01/11/2016 08:15,2,0.000,ALERT,210.57,297.57,59.970,1452518103,"201051344000685","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,318308.5,318308.5,15955,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518148,6661.00
01/11/2016 08:15,2,0.000,ALERT,210.35,297.26,59.970,1452518103,"201051344000917","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,316026.7,316026.7,15957,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518149,6662.00
01/11/2016 08:15,2,0.000,ALERT,210.35,297.57,59.965,1452518103,"201051344001145","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,319249.3,319249.3,15961,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518151,6663.00
01/11/2016 08:15,2,0.000,ALERT,210.35,296.96,59.970,1452518103,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,313394.9,313394.9,15933,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518153,6664.00
01/11/2016 08:15,2,0.000,ALERT,210.57,298.17,59.965,1452518103,"274151322000088","219011344069620",0.00,-8.50,0,294.56,301.47,0.0,0.0,0.000,570912.4,570912.4,5066,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518155,6665.00
01/11/2016 08:15,2,0.000,ALERT,211.48,297.26,59.959,1452518103,"274151322000068","219011344069620",0.00,-9.00,0,294.56,301.17,0.0,0.0,0.000,478002.6,478002.6,5367,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518157,6666.00
01/11/2016 08:15,2,0.000,ALERT,209.67,297.57,59.975,1452518103,"201051344001135","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,309875.9,309875.9,15913,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518158,6667.00
01/11/2016 08:15,2,0.000,ALERT,211.25,300.87,59.970,1452518103,"201051344000594","219011344069620",0.00,-11.50,0,298.77,311.39,0.0,0.0,0.000,315771.9,315771.9,11290,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518160,6668.00
01/11/2016 08:15,2,0.000,ALERT,210.12,297.26,60.002,1452518103,"201051344001203","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,316346.2,316346.2,15928,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518162,6669.00
01/11/2016 08:15,2,0.000,ALERT,210.57,298.47,59.959,1452518103,"274151322000054","219011344069620",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,583264.3,583264.3,5078,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518164,6670.00
01/11/2016 08:15,2,0.000,ALERT,211.93,300.27,59.970,1452518103,"201051344000867","219011344069620",0.00,-10.00,0,298.17,310.79,0.0,0.0,0.000,305018.1,305018.1,11273,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452518165,6671.00
01/11/2016 08:15,2,0.000,ALERT,210.12,297.57,60.018,1452518103,"201051344001093","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,314798.0,314798.0,15933,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518167,6672.00
01/11/2016 08:15,2,0.000,ALERT,211.48,300.57,59.981,1452518103,"201051344000900","219011344069620",0.00,-11.00,0,298.77,310.19,0.0,0.0,0.000,318370.0,318370.0,11233,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452518169,6673.00
01/11/2016 08:15,2,0.000,ALERT,211.70,299.67,59.991,1452518103,"201051344000648","219011344069620",0.00,-12.00,0,298.47,309.89,0.0,0.0,0.000,311982.0,311982.0,11264,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518171,6674.00
01/11/2016 08:15,2,0.000,ALERT,211.70,301.17,59.970,1452518103,"201051344000569","219011344069620",0.00,-11.00,0,299.67,310.79,0.0,0.0,0.000,319958.5,319958.5,11218,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518173,6675.00
01/11/2016 08:15,2,0.000,ALERT,211.48,300.87,59.981,1452518103,"201051344000983","219011344069620",0.00,-10.00,0,299.37,310.19,0.0,0.0,0.000,314876.2,314876.2,11253,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518175,6676.00
01/11/2016 08:15,2,0.000,ALERT,211.93,300.87,59.970,1452518103,"201051344001158","219011344069620",0.00,-11.50,0,298.77,309.89,0.0,0.0,0.000,309923.0,309923.0,11306,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452518176,6677.00
01/11/2016 08:15,2,0.000,ALERT,212.16,301.47,59.965,1452518103,"201051344000576","219011344069620",0.00,-11.50,0,299.37,310.79,0.0,0.0,0.000,312982.6,312982.6,11234,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518178,6678.00
01/11/2016 08:15,2,0.000,ALERT,210.57,297.26,59.965,1452518103,"274151322000087","219011344069620",0.00,-8.00,0,293.96,301.17,0.0,0.0,0.000,558380.1,558380.1,5109,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452518180,6679.00
01/11/2016 08:30,2,0.000,ALERT,212.38,301.47,59.959,1452519004,"201051344000645","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,313262.7,313262.7,11245,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519006,6680.00
01/11/2016 08:30,2,0.000,ALERT,211.03,298.47,59.949,1452519004,"274151322000085","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,585913.4,585913.4,5097,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519007,6681.00
01/11/2016 08:30,2,0.000,ALERT,212.38,301.17,59.965,1452519004,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,305751.7,305751.7,11305,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519009,6682.00
01/11/2016 08:30,2,0.000,ALERT,211.70,301.47,59.959,1452519004,"201051344000469","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,307172.5,307172.5,11279,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519011,6683.00
01/11/2016 08:30,2,0.000,ALERT,209.90,297.87,59.959,1452519004,"201051344000646","219011344069620",0.00,-11.50,0,294.56,306.58,0.0,0.0,0.000,311525.1,311525.1,15929,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519013,6684.00
01/11/2016 08:30,2,0.000,ALERT,210.57,299.67,59.954,1452519004,"274151322000052","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,593712.6,593712.6,5119,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519015,6685.00
01/11/2016 08:30,2,0.000,ALERT,210.35,298.17,59.954,1452519004,"201051344000585","219011344069620",0.00,-10.00,0,294.56,306.28,0.0,0.0,0.000,316439.0,316439.0,15922,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519017,6686.00
01/11/2016 08:30,2,0.000,ALERT,210.35,298.17,60.002,1452519004,"201051344001230","219011344069620",0.00,-11.00,0,295.16,307.18,0.0,0.0,0.000,314652.6,314652.6,15972,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519018,6687.00
01/11/2016 08:30,2,0.000,ALERT,210.57,298.47,59.954,1452519004,"201051344000582","219011344069620",0.00,-11.50,0,295.76,306.88,0.0,0.0,0.000,309614.4,309614.4,15916,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519020,6688.00
01/11/2016 08:30,2,0.000,ALERT,209.67,297.57,59.954,1452519004,"201051344000955","219011344069620",0.00,-10.00,0,294.86,305.98,0.0,0.0,0.000,318956.5,318956.5,15899,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519022,6689.00
01/11/2016 08:30,2,0.000,ALERT,210.80,298.47,59.944,1452519004,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,477714.8,477714.8,5378,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519024,6690.00
01/11/2016 08:30,2,0.000,ALERT,211.93,302.07,59.970,1452519004,"201051344000579","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,320353.4,320353.4,11283,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519026,6691.00
01/11/2016 08:30,2,0.000,ALERT,209.90,298.17,59.970,1452519004,"201051344000890","219011344069620",0.00,-10.00,0,295.46,307.18,0.0,0.0,0.000,317091.8,317091.8,15980,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519027,6692.00
01/11/2016 08:30,2,0.000,ALERT,210.12,297.26,59.959,1452519004,"201051344000438","219011344069620",0.00,-11.00,0,294.86,306.28,0.0,0.0,0.000,318887.9,318887.9,15930,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519029,6693.00
01/11/2016 08:30,2,0.000,ALERT,210.12,296.66,59.965,1452519004,"201051344000417","219011344069620",0.00,-9.00,0,294.56,305.98,0.0,0.0,0.000,312953.0,312953.0,15996,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519031,6694.00
01/11/2016 08:30,2,0.000,ALERT,211.03,299.37,59.917,1452519004,"274151322000083","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,588023.1,588023.1,5149,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519033,6695.00
01/11/2016 08:30,2,0.000,ALERT,211.70,299.37,59.975,1452519004,"274151322000076","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,624642.4,624642.4,5132,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519035,6696.00
01/11/2016 08:30,2,0.000,ALERT,211.03,300.57,59.954,1452519004,"201051344000868","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,304681.5,304681.5,11242,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519037,6697.00
01/11/2016 08:30,2,0.000,ALERT,210.12,298.77,59.965,1452519004,"274151322000095","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,617329.5,617329.5,5159,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519038,6698.00
01/11/2016 08:30,2,0.000,ALERT,211.03,300.27,59.970,1452519004,"201051344000988","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,304672.5,304672.5,11283,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519040,6699.00
01/11/2016 08:30,2,0.000,ALERT,209.67,296.36,59.975,1452519004,"201051344001025","219011344069620",0.00,-11.50,0,294.26,305.98,0.0,0.0,0.000,317029.1,317029.1,15908,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519042,6700.00
01/11/2016 08:30,2,0.000,ALERT,211.25,300.87,59.986,1452519004,"201051344000458","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,314740.2,314740.2,11291,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519044,6701.00
01/11/2016 08:30,2,0.000,ALERT,212.16,300.87,59.933,1452519004,"201051344000853","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,312046.9,312046.9,11269,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519046,6702.00
01/11/2016 08:30,2,0.000,ALERT,210.57,297.87,59.933,1452519004,"201051344000685","219011344069620",0.00,-11.00,0,294.86,306.88,0.0,0.0,0.000,318308.5,318308.5,15957,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519047,6703.00
01/11/2016 08:30,2,0.000,ALERT,210.35,297.26,59.975,1452519004,"201051344000917","219011344069620",0.00,-8.50,0,293.66,305.68,0.0,0.0,0.000,316026.7,316026.7,15959,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519049,6704.00
01/11/2016 08:30,2,0.000,ALERT,210.57,298.17,59.933,1452519004,"201051344001145","219011344069620",0.00,-11.00,0,295.46,307.18,0.0,0.0,0.000,319249.3,319249.3,15963,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519051,6705.00
01/11/2016 08:30,2,0.000,ALERT,210.35,297.26,59.975,1452519004,"201051344000651","219011344069620",0.00,-12.00,0,294.26,305.08,0.0,0.0,0.000,313394.9,313394.9,15935,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519053,6706.00
01/11/2016 08:30,2,0.000,ALERT,210.80,298.17,59.986,1452519004,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,570912.4,570912.4,5068,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519055,6707.00
01/11/2016 08:30,2,0.000,ALERT,211.70,298.47,59.975,1452519004,"274151322000068","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,478002.6,478002.6,5369,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519057,6708.00
01/11/2016 08:30,2,0.000,ALERT,209.67,297.87,59.981,1452519004,"201051344001135","219011344069620",0.00,-11.00,0,295.16,305.98,0.0,0.0,0.000,309875.9,309875.9,15915,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519059,6709.00
01/11/2016 08:30,2,0.000,ALERT,211.25,301.47,59.933,1452519004,"201051344000594","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,315771.9,315771.9,11292,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519060,6710.00
01/11/2016 08:30,2,0.000,ALERT,210.12,297.26,59.996,1452519004,"201051344001203","219011344069620",0.00,-11.50,0,294.56,306.88,0.0,0.0,0.000,316346.2,316346.2,15930,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519062,6711.00
