ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 08:30,2,0.000,ALERT,210.80,299.37,59.996,1452519004,"274151322000054","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,583264.3,583264.3,5080,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519064,6712.00
01/11/2016 08:30,2,0.000,ALERT,211.93,300.57,59.986,1452519004,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,305018.1,305018.1,11275,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519066,6713.00
01/11/2016 08:30,2,0.000,ALERT,210.35,298.17,59.981,1452519004,"201051344001093","219011344069620",0.00,-8.50,0,294.86,305.98,0.0,0.0,0.000,314798.0,314798.0,15935,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519068,6714.00
01/11/2016 08:30,2,0.000,ALERT,211.48,301.17,59.954,1452519004,"201051344000900","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,318370.0,318370.0,11235,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519069,6715.00
01/11/2016 08:30,2,0.000,ALERT,211.70,300.27,59.975,1452519004,"201051344000648","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,311982.0,311982.0,11266,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519071,6716.00
01/11/2016 08:30,2,0.000,ALERT,211.70,301.47,59.975,1452519004,"201051344000569","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,319958.5,319958.5,11220,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519073,6717.00
01/11/2016 08:30,2,0.000,ALERT,211.70,301.17,59.986,1452519004,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314876.2,314876.2,11255,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519075,6718.00
01/11/2016 08:30,2,0.000,ALERT,211.93,301.17,60.023,1452519004,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,309923.0,309923.0,11308,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519076,6719.00
01/11/2016 08:30,2,0.000,ALERT,212.16,301.47,59.986,1452519004,"201051344000576","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,312982.6,312982.6,11236,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519078,6720.00
01/11/2016 08:30,2,0.000,ALERT,210.80,297.57,59.981,1452519004,"274151322000087","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,558380.1,558380.1,5111,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519080,6721.00
01/11/2016 08:45,2,0.000,ALERT,212.83,301.77,59.986,1452519903,"201051344000645","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,313262.7,313262.7,11247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519905,6722.00
01/11/2016 08:45,2,0.000,ALERT,211.25,298.77,59.991,1452519903,"274151322000085","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,585913.4,585913.4,5099,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519907,6723.00
01/11/2016 08:45,2,0.000,ALERT,212.83,301.77,59.944,1452519903,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,305751.7,305751.7,11307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519909,6724.00
01/11/2016 08:45,2,0.000,ALERT,212.16,301.77,60.039,1452519903,"201051344000469","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,307172.5,307172.5,11281,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519911,6725.00
01/11/2016 08:45,2,0.000,ALERT,210.35,298.47,60.002,1452519903,"201051344000646","219011344069620",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,311525.1,311525.1,15931,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519912,6726.00
01/11/2016 08:45,2,0.000,ALERT,210.80,299.67,59.991,1452519903,"274151322000052","219011344069620",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,593712.6,593712.6,5121,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519914,6727.00
01/11/2016 08:45,2,0.000,ALERT,210.80,299.07,59.986,1452519903,"201051344000585","219011344069620",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,316439.0,316439.0,15924,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519916,6728.00
01/11/2016 08:45,2,0.000,ALERT,210.80,299.07,59.981,1452519903,"201051344001230","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,314652.6,314652.6,15974,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519918,6729.00
01/11/2016 08:45,2,0.000,ALERT,211.25,299.37,59.986,1452519903,"201051344000582","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,309614.4,309614.4,15918,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519920,6730.00
01/11/2016 08:45,2,0.000,ALERT,210.35,298.47,60.023,1452519903,"201051344000955","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,318956.5,318956.5,15901,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519922,6731.00
01/11/2016 08:45,2,0.000,ALERT,211.03,297.87,59.991,1452519903,"274151322000094","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,477714.8,477714.8,5380,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519924,6732.00
01/11/2016 08:45,2,0.000,ALERT,212.38,302.07,59.991,1452519903,"201051344000579","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,320353.4,320353.4,11285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519926,6733.00
01/11/2016 08:45,2,0.000,ALERT,210.35,299.07,59.991,1452519903,"201051344000890","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,317091.8,317091.8,15982,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519928,6734.00
01/11/2016 08:45,2,0.000,ALERT,210.80,298.47,59.965,1452519903,"201051344000438","219011344069620",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,318887.9,318887.9,15932,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519929,6735.00
01/11/2016 08:45,2,0.000,ALERT,210.80,298.17,59.959,1452519903,"201051344000417","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,312953.0,312953.0,15998,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519931,6736.00
01/11/2016 08:45,2,0.000,ALERT,211.25,299.37,59.991,1452519903,"274151322000083","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,588023.1,588023.1,5151,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519933,6737.00
01/11/2016 08:45,2,0.000,ALERT,211.70,299.07,59.996,1452519903,"274151322000076","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,624642.4,624642.4,5134,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519935,6738.00
01/11/2016 08:45,2,0.000,ALERT,212.16,302.37,59.996,1452519903,"201051344000868","219011344069620",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,304681.5,304681.5,11244,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519936,6739.00
01/11/2016 08:45,2,0.000,ALERT,211.25,299.97,59.986,1452519903,"274151322000095","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,617329.5,617329.5,5161,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519938,6740.00
01/11/2016 08:45,2,0.000,ALERT,211.93,301.47,59.996,1452519903,"201051344000988","219011344069620",0.00,-10.00,0,295.76,302.98,0.0,0.0,0.000,304672.5,304672.5,11285,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519940,6741.00
01/11/2016 08:45,2,0.000,ALERT,210.57,298.17,60.039,1452519903,"201051344001025","219011344069620",0.00,-11.50,0,294.56,300.87,0.0,0.0,0.000,317029.1,317029.1,15910,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519942,6742.00
01/11/2016 08:45,2,0.000,ALERT,212.16,302.37,59.996,1452519903,"201051344000458","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,314740.2,314740.2,11293,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519944,6743.00
01/11/2016 08:45,2,0.000,ALERT,212.83,302.37,60.002,1452519903,"201051344000853","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,312046.9,312046.9,11271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519946,6744.00
01/11/2016 08:45,2,0.000,ALERT,211.25,299.07,59.959,1452519903,"201051344000685","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,318308.5,318308.5,15959,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519947,6745.00
01/11/2016 08:45,2,0.000,ALERT,210.80,298.47,60.034,1452519903,"201051344000917","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,316026.7,316026.7,15961,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519949,6746.00
01/11/2016 08:45,2,0.000,ALERT,211.03,299.07,59.991,1452519903,"201051344001145","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,319249.3,319249.3,15965,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519951,6747.00
01/11/2016 08:45,2,0.000,ALERT,211.03,298.47,59.965,1452519903,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,313394.9,313394.9,15937,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519953,6748.00
01/11/2016 08:45,2,0.000,ALERT,210.80,298.17,59.986,1452519903,"274151322000088","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,570912.4,570912.4,5070,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519955,6749.00
01/11/2016 08:45,2,0.000,ALERT,211.93,298.17,59.986,1452519903,"274151322000068","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,478002.6,478002.6,5371,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519957,6750.00
01/11/2016 08:45,2,0.000,ALERT,210.35,298.77,59.991,1452519903,"201051344001135","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,309875.9,309875.9,15917,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519958,6751.00
01/11/2016 08:45,2,0.000,ALERT,211.70,302.07,59.996,1452519903,"201051344000594","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,315771.9,315771.9,11294,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519960,6752.00
01/11/2016 08:45,2,0.000,ALERT,210.80,298.47,60.023,1452519903,"201051344001203","219011344069620",0.00,-11.50,0,295.46,301.77,0.0,0.0,0.000,316346.2,316346.2,15932,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519962,6753.00
01/11/2016 08:45,2,0.000,ALERT,211.03,299.67,59.991,1452519903,"274151322000054","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,583264.3,583264.3,5082,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519964,6754.00
01/11/2016 08:45,2,0.000,ALERT,211.93,300.57,60.012,1452519903,"201051344000867","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,305018.1,305018.1,11277,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519966,6755.00
01/11/2016 08:45,2,0.000,ALERT,210.80,298.77,60.002,1452519903,"201051344001093","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,314798.0,314798.0,15937,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519967,6756.00
01/11/2016 08:45,2,0.000,ALERT,211.93,301.47,60.018,1452519903,"201051344000900","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,318370.0,318370.0,11237,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519969,6757.00
01/11/2016 08:45,2,0.000,ALERT,212.16,300.57,59.991,1452519903,"201051344000648","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,311982.0,311982.0,11268,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519971,6758.00
01/11/2016 08:45,2,0.000,ALERT,212.16,301.77,60.012,1452519903,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,319958.5,319958.5,11222,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519973,6759.00
01/11/2016 08:45,2,0.000,ALERT,211.93,301.47,59.996,1452519903,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,314876.2,314876.2,11257,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452519975,6760.00
01/11/2016 08:45,2,0.000,ALERT,212.16,301.47,60.023,1452519903,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,309923.0,309923.0,11310,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519976,6761.00
01/11/2016 08:45,2,0.000,ALERT,212.61,301.77,60.002,1452519903,"201051344000576","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,312982.6,312982.6,11238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519978,6762.00
01/11/2016 08:45,2,0.000,ALERT,211.03,297.57,60.002,1452519903,"274151322000087","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,558380.1,558380.1,5113,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452519981,6763.00
01/11/2016 09:00,2,0.000,ALERT,213.06,302.07,59.981,1452520803,"201051344000645","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,313262.7,313262.7,11249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520805,6764.00
01/11/2016 09:00,2,0.000,ALERT,211.48,298.77,59.991,1452520803,"274151322000085","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,585913.4,585913.4,5101,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520807,6765.00
01/11/2016 09:00,2,0.000,ALERT,213.29,302.07,59.981,1452520803,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,305751.7,305751.7,11309,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452520809,6766.00
01/11/2016 09:00,2,0.000,ALERT,212.61,301.77,59.986,1452520803,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,307172.5,307172.5,11283,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520810,6767.00
01/11/2016 09:00,2,0.000,ALERT,210.80,298.77,59.938,1452520803,"201051344000646","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,311525.1,311525.1,15933,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520812,6768.00
01/11/2016 09:00,2,0.000,ALERT,211.03,299.67,59.954,1452520803,"274151322000052","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,593712.6,593712.6,5123,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520814,6769.00
01/11/2016 09:00,2,0.000,ALERT,211.25,299.37,60.023,1452520803,"201051344000585","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,316439.0,316439.0,15926,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520816,6770.00
01/11/2016 09:00,2,0.000,ALERT,211.03,299.37,59.981,1452520803,"201051344001230","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,314652.6,314652.6,15976,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520818,6771.00
01/11/2016 09:00,2,0.000,ALERT,211.48,299.97,59.949,1452520803,"201051344000582","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,309614.4,309614.4,15920,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520819,6772.00
01/11/2016 09:00,2,0.000,ALERT,210.80,299.07,59.996,1452520803,"201051344000955","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,318956.5,318956.5,15903,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520821,6773.00
01/11/2016 09:00,2,0.000,ALERT,211.25,298.17,59.986,1452520803,"274151322000094","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,477714.8,477714.8,5382,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520823,6774.00
01/11/2016 09:00,2,0.000,ALERT,212.61,302.68,60.028,1452520803,"201051344000579","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,320353.4,320353.4,11287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520825,6775.00
01/11/2016 09:00,2,0.000,ALERT,211.03,299.37,59.991,1452520803,"201051344000890","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,317091.8,317091.8,15984,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520827,6776.00
01/11/2016 09:00,2,0.000,ALERT,211.25,299.07,59.991,1452520803,"201051344000438","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,318887.9,318887.9,15934,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452520829,6777.00
01/11/2016 09:00,2,0.000,ALERT,211.48,298.77,59.986,1452520803,"201051344000417","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,312953.0,312953.0,16000,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520830,6778.00
01/11/2016 09:00,2,0.000,ALERT,211.70,299.37,59.981,1452520803,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,588023.1,588023.1,5153,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520832,6779.00
01/11/2016 09:00,2,0.000,ALERT,211.93,299.37,59.981,1452520803,"274151322000076","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,624642.4,624642.4,5136,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520834,6780.00
01/11/2016 09:00,2,0.000,ALERT,212.61,302.98,59.981,1452520803,"201051344000868","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,304681.5,304681.5,11246,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520836,6781.00
01/11/2016 09:00,2,0.000,ALERT,211.25,299.97,60.018,1452520803,"274151322000095","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,617329.5,617329.5,5163,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520838,6782.00
01/11/2016 09:00,2,0.000,ALERT,212.38,301.77,59.981,1452520803,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,304672.5,304672.5,11287,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520840,6783.00
01/11/2016 09:00,2,0.000,ALERT,210.80,298.17,59.991,1452520803,"201051344001025","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,317029.1,317029.1,15912,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520841,6784.00
01/11/2016 09:00,2,0.000,ALERT,212.38,302.37,59.959,1452520803,"201051344000458","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,314740.2,314740.2,11295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520843,6785.00
01/11/2016 09:00,2,0.000,ALERT,213.06,302.07,60.028,1452520803,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,312046.9,312046.9,11273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520845,6786.00
01/11/2016 09:00,2,0.000,ALERT,211.48,299.37,59.975,1452520803,"201051344000685","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,318308.5,318308.5,15961,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520847,6787.00
01/11/2016 09:00,2,0.000,ALERT,211.25,298.77,59.949,1452520803,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,316026.7,316026.7,15963,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520849,6788.00
01/11/2016 09:00,2,0.000,ALERT,211.48,299.37,59.981,1452520803,"201051344001145","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,319249.3,319249.3,15967,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452520850,6789.00
01/11/2016 09:00,2,0.000,ALERT,211.25,298.77,59.981,1452520803,"201051344000651","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,313394.9,313394.9,15939,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452520852,6790.00
01/11/2016 09:00,2,0.000,ALERT,211.03,298.77,59.938,1452520803,"274151322000088","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,570912.4,570912.4,5072,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520854,6791.00
01/11/2016 09:00,2,0.000,ALERT,211.93,298.47,60.007,1452520803,"274151322000068","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,478002.6,478002.6,5373,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520856,6792.00
01/11/2016 09:00,2,0.000,ALERT,210.57,299.07,59.965,1452520803,"201051344001135","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,309875.9,309875.9,15919,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452520858,6793.00
01/11/2016 09:00,2,0.000,ALERT,212.38,302.68,59.965,1452520803,"201051344000594","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,315771.9,315771.9,11296,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520859,6794.00
01/11/2016 09:00,2,0.000,ALERT,211.25,298.77,60.007,1452520803,"201051344001203","219011344069620",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,316346.2,316346.2,15934,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520861,6795.00
01/11/2016 09:00,2,0.000,ALERT,211.25,299.07,59.959,1452520803,"274151322000054","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,583264.3,583264.3,5084,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520863,6796.00
01/11/2016 09:00,2,0.000,ALERT,212.83,301.77,59.981,1452520803,"201051344000867","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,305018.1,305018.1,11279,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520865,6797.00
01/11/2016 09:00,2,0.000,ALERT,211.03,299.37,59.970,1452520803,"201051344001093","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,314798.0,314798.0,15939,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520866,6798.00
01/11/2016 09:00,2,0.000,ALERT,212.38,301.77,59.922,1452520803,"201051344000900","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,318370.0,318370.0,11239,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520868,6799.00
01/11/2016 09:00,2,0.000,ALERT,212.61,300.87,59.938,1452520803,"201051344000648","219011344069620",0.00,-12.00,0,298.17,303.88,0.0,0.0,0.000,311982.0,311982.0,11270,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452520870,6800.00
01/11/2016 09:00,2,0.000,ALERT,212.61,302.37,59.965,1452520803,"201051344000569","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,319958.5,319958.5,11224,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520872,6801.00
01/11/2016 09:00,2,0.000,ALERT,212.38,302.07,59.949,1452520803,"201051344000983","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,314876.2,314876.2,11259,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520874,6802.00
01/11/2016 09:00,2,0.000,ALERT,212.83,301.77,59.970,1452520803,"201051344001158","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,309923.0,309923.0,11312,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452520875,6803.00
01/11/2016 09:00,2,0.000,ALERT,212.83,302.37,59.959,1452520803,"201051344000576","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,312982.6,312982.6,11240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520877,6804.00
01/11/2016 09:00,2,0.000,ALERT,211.25,297.87,59.954,1452520803,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,558380.1,558380.1,5115,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452520879,6805.00
01/11/2016 09:15,2,0.000,ALERT,212.61,301.77,60.002,1452521703,"201051344000645","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,313262.7,313262.7,11251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521705,6806.00
01/11/2016 09:15,2,0.000,ALERT,210.80,297.87,59.991,1452521703,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,585913.4,585913.4,5103,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521707,6807.00
01/11/2016 09:15,2,0.000,ALERT,212.83,301.17,59.996,1452521703,"201051344000633","219011344069620",0.00,-11.00,0,297.26,303.88,0.0,0.0,0.000,305751.7,305751.7,11311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521709,6808.00
01/11/2016 09:15,2,0.000,ALERT,212.16,301.47,59.959,1452521703,"201051344000469","219011344069620",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,307172.5,307172.5,11285,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521710,6809.00
01/11/2016 09:15,2,0.000,ALERT,210.35,298.17,60.034,1452521703,"201051344000646","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,311525.1,311525.1,15935,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521712,6810.00
01/11/2016 09:15,2,0.000,ALERT,210.57,299.07,60.002,1452521703,"274151322000052","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,593712.6,593712.6,5125,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521714,6811.00
01/11/2016 09:15,2,0.000,ALERT,210.80,298.17,60.007,1452521703,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,316439.0,316439.0,15928,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521716,6812.00
01/11/2016 09:15,2,0.000,ALERT,210.57,298.47,60.002,1452521703,"201051344001230","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,314652.6,314652.6,15978,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521718,6813.00
01/11/2016 09:15,2,0.000,ALERT,211.25,299.37,60.023,1452521703,"201051344000582","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,309614.4,309614.4,15922,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521719,6814.00
01/11/2016 09:15,2,0.000,ALERT,210.35,298.47,60.028,1452521703,"201051344000955","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,318956.5,318956.5,15905,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521721,6815.00
01/11/2016 09:15,2,0.000,ALERT,210.80,297.87,59.996,1452521703,"274151322000094","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,477714.8,477714.8,5384,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521723,6816.00
01/11/2016 09:15,2,0.000,ALERT,212.16,301.77,59.996,1452521703,"201051344000579","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,320353.4,320353.4,11289,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521725,6817.00
01/11/2016 09:15,2,0.000,ALERT,210.35,298.47,60.028,1452521703,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,317091.8,317091.8,15986,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521727,6818.00
01/11/2016 09:15,2,0.000,ALERT,210.80,298.17,59.991,1452521703,"201051344000438","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,318887.9,318887.9,15936,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521729,6819.00
01/11/2016 09:15,2,0.000,ALERT,210.80,297.57,59.996,1452521703,"201051344000417","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,312953.0,312953.0,16002,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521731,6820.00
01/11/2016 09:15,2,0.000,ALERT,211.03,298.77,59.986,1452521703,"274151322000083","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,588023.1,588023.1,5155,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521733,6821.00
01/11/2016 09:15,2,0.000,ALERT,211.70,298.77,59.986,1452521703,"274151322000076","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,624642.4,624642.4,5138,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521735,6822.00
01/11/2016 09:15,2,0.000,ALERT,212.16,301.77,60.007,1452521703,"201051344000868","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,304681.5,304681.5,11248,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521736,6823.00
01/11/2016 09:15,2,0.000,ALERT,211.03,299.97,60.007,1452521703,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,617329.5,617329.5,5165,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521738,6824.00
01/11/2016 09:15,2,0.000,ALERT,211.70,300.57,60.039,1452521703,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.88,0.0,0.0,0.000,304672.5,304672.5,11289,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521740,6825.00
01/11/2016 09:15,2,0.000,ALERT,210.35,297.26,59.996,1452521703,"201051344001025","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,317029.1,317029.1,15914,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521742,6826.00
01/11/2016 09:15,2,0.000,ALERT,211.93,300.87,59.996,1452521703,"201051344000458","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,314740.2,314740.2,11297,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521744,6827.00
01/11/2016 09:15,2,0.000,ALERT,212.61,300.57,59.996,1452521703,"201051344000853","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,312046.9,312046.9,11275,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521745,6828.00
01/11/2016 09:15,2,0.000,ALERT,211.03,298.17,59.996,1452521703,"201051344000685","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,318308.5,318308.5,15963,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521747,6829.00
01/11/2016 09:15,2,0.000,ALERT,211.03,298.17,59.991,1452521703,"201051344000917","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,316026.7,316026.7,15965,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521749,6830.00
01/11/2016 09:15,2,0.000,ALERT,211.03,298.77,60.012,1452521703,"201051344001145","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,319249.3,319249.3,15969,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521751,6831.00
01/11/2016 09:15,2,0.000,ALERT,211.03,298.17,59.986,1452521703,"201051344000651","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,313394.9,313394.9,15941,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521752,6832.00
01/11/2016 09:15,2,0.000,ALERT,210.80,298.17,59.981,1452521703,"274151322000088","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,570912.4,570912.4,5074,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521754,6833.00
01/11/2016 09:15,2,0.000,ALERT,211.25,297.57,60.023,1452521703,"274151322000068","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,478002.6,478002.6,5375,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521756,6834.00
01/11/2016 09:15,2,0.000,ALERT,210.35,298.47,59.991,1452521703,"201051344001135","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,309875.9,309875.9,15921,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521758,6835.00
01/11/2016 09:15,2,0.000,ALERT,211.70,301.47,60.023,1452521703,"201051344000594","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,315771.9,315771.9,11298,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521760,6836.00
01/11/2016 09:15,2,0.000,ALERT,210.80,298.47,59.986,1452521703,"201051344001203","219011344069620",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,316346.2,316346.2,15936,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521761,6837.00
01/11/2016 09:15,2,0.000,ALERT,210.80,299.37,59.944,1452521703,"274151322000054","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,583264.3,583264.3,5086,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521763,6838.00
01/11/2016 09:15,2,0.000,ALERT,212.16,300.57,59.981,1452521703,"201051344000867","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,305018.1,305018.1,11281,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521765,6839.00
01/11/2016 09:15,2,0.000,ALERT,210.80,298.47,59.991,1452521703,"201051344001093","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,314798.0,314798.0,15941,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521767,6840.00
01/11/2016 09:15,2,0.000,ALERT,211.93,301.17,59.991,1452521703,"201051344000900","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,318370.0,318370.0,11241,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521768,6841.00
01/11/2016 09:15,2,0.000,ALERT,212.38,300.57,59.991,1452521703,"201051344000648","219011344069620",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,311982.0,311982.0,11272,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452521770,6842.00
01/11/2016 09:15,2,0.000,ALERT,212.16,301.47,59.991,1452521703,"201051344000569","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,319958.5,319958.5,11226,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521772,6843.00
01/11/2016 09:15,2,0.000,ALERT,211.93,300.87,59.954,1452521703,"201051344000983","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,314876.2,314876.2,11261,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521774,6844.00
01/11/2016 09:15,2,0.000,ALERT,212.16,300.87,59.986,1452521703,"201051344001158","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,309923.0,309923.0,11314,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521776,6845.00
01/11/2016 09:15,2,0.000,ALERT,212.61,301.47,59.986,1452521703,"201051344000576","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,312982.6,312982.6,11242,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521777,6846.00
01/11/2016 09:15,2,0.000,ALERT,210.57,296.66,60.002,1452521703,"274151322000087","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,558380.1,558380.1,5117,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452521779,6847.00
01/11/2016 09:30,2,0.064,ALERT,212.83,302.07,59.970,1452522603,"201051344000645","219011344069620",32.62,-9.00,0,299.37,317.10,2.2,0.2,0.000,313262.7,313262.7,11253,0,0,0,L,1122011218,0,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1452522605,6848.00
01/11/2016 09:30,2,0.041,ALERT,211.25,299.67,59.975,1452522603,"274151322000085","219011344069620",18.96,-8.50,0,296.36,307.18,0.0,0.0,0.000,585913.4,585913.4,5105,0,0,0,L,1151911521,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1452522607,6849.00
01/11/2016 09:30,2,0.000,ALERT,213.29,301.77,59.986,1452522603,"201051344000633","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,305751.7,305751.7,11313,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452522609,6850.00
01/11/2016 09:30,2,0.000,ALERT,212.61,301.77,59.986,1452522603,"201051344000469","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,307172.5,307172.5,11287,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522611,6851.00
01/11/2016 09:30,2,0.000,ALERT,211.03,298.77,59.991,1452522603,"201051344000646","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,311525.1,311525.1,15937,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522613,6852.00
01/11/2016 09:30,2,0.045,ALERT,211.03,299.07,59.965,1452522603,"274151322000052","219011344069620",30.67,-10.00,0,296.06,301.17,0.0,0.0,0.000,593712.6,593712.6,5127,0,0,0,L,1151911521,0,120.42,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1452522615,6853.00
01/11/2016 09:30,2,0.000,ALERT,211.25,298.77,59.991,1452522603,"201051344000585","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,316439.0,316439.0,15930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522617,6854.00
01/11/2016 09:30,2,0.057,ALERT,211.03,301.17,59.986,1452522603,"201051344001230","219011344069620",24.71,-10.00,0,296.06,308.99,1.8,0.0,0.000,314652.6,314652.6,15980,0,0,0,L,1122011218,0,121.78,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1452522618,6855.00
01/11/2016 09:30,2,0.000,ALERT,211.70,299.97,60.018,1452522603,"201051344000582","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,309614.4,309614.4,15924,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522620,6856.00
01/11/2016 09:30,2,0.000,ALERT,210.80,298.77,59.991,1452522603,"201051344000955","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,318956.5,318956.5,15907,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522622,6857.00
