ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 09:30,2,0.000,ALERT,211.25,298.17,59.986,1452522603,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,477714.8,477714.8,5386,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522624,6858.00
01/11/2016 09:30,2,0.000,ALERT,212.61,302.37,59.986,1452522603,"201051344000579","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,320353.4,320353.4,11291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522626,6859.00
01/11/2016 09:30,2,0.000,ALERT,211.03,299.07,59.981,1452522603,"201051344000890","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,317091.8,317091.8,15988,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452522627,6860.00
01/11/2016 09:30,2,0.000,ALERT,211.25,298.77,59.991,1452522603,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,318887.9,318887.9,15938,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452522629,6861.00
01/11/2016 09:30,2,0.000,ALERT,211.48,298.47,59.986,1452522603,"201051344000417","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,312953.0,312953.0,16004,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522631,6862.00
01/11/2016 09:30,2,0.020,ALERT,211.25,299.67,59.981,1452522603,"274151322000083","219011344069620",30.45,-10.00,0,296.66,301.17,0.0,0.0,0.000,588023.1,588023.1,5157,0,0,0,L,1151911521,0,120.65,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1452522633,6863.00
01/11/2016 09:30,2,0.018,ALERT,211.93,299.67,59.986,1452522603,"274151322000076","219011344069620",30.02,-10.00,0,296.06,301.17,0.0,0.0,0.000,624642.4,624642.4,5140,0,0,0,L,1151911521,0,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1452522635,6864.00
01/11/2016 09:30,2,0.000,ALERT,212.61,302.98,59.996,1452522603,"201051344000868","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,304681.5,304681.5,11250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522637,6865.00
01/11/2016 09:30,2,0.012,ALERT,211.48,300.27,59.986,1452522603,"274151322000095","219011344069620",30.12,-11.50,0,297.26,301.47,0.0,0.0,0.000,617329.5,617329.5,5167,0,0,0,L,1151911521,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1452522638,6866.00
01/11/2016 09:30,2,0.000,ALERT,212.38,301.77,59.986,1452522603,"201051344000988","219011344069620",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,304672.5,304672.5,11291,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452522640,6867.00
01/11/2016 09:30,2,0.000,ALERT,211.03,298.17,59.981,1452522603,"201051344001025","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,317029.1,317029.1,15916,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522642,6868.00
01/11/2016 09:30,2,0.000,ALERT,212.38,302.07,59.949,1452522603,"201051344000458","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,314740.2,314740.2,11299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452522644,6869.00
01/11/2016 09:30,2,0.141,ALERT,213.06,301.77,59.938,1452522603,"201051344000853","219011344069620",15.82,-10.00,0,298.47,320.41,2.3,0.3,0.000,312046.9,312046.9,11277,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1452522646,6870.00
01/11/2016 09:30,2,0.000,ALERT,211.70,299.07,59.991,1452522603,"201051344000685","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,318308.5,318308.5,15965,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522648,6871.00
01/11/2016 09:30,2,0.061,ALERT,211.48,298.47,59.981,1452522603,"201051344000917","219011344069620",32.05,-8.50,0,295.46,314.40,2.0,0.0,0.000,316026.7,316026.7,15967,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1452522649,6872.00
01/11/2016 09:30,2,0.049,ALERT,211.48,299.37,59.944,1452522603,"201051344001145","219011344069620",32.68,-10.00,0,297.26,313.80,1.6,0.0,0.000,319249.3,319249.3,15971,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1452522651,6873.00
01/11/2016 09:30,2,0.000,ALERT,211.25,298.17,59.949,1452522603,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,313394.9,313394.9,15943,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452522653,6874.00
01/11/2016 09:30,2,0.008,ALERT,211.03,298.47,59.986,1452522603,"274151322000088","219011344069620",31.13,-8.00,0,295.76,300.27,0.0,0.0,0.000,570912.4,570912.4,5076,0,0,0,L,1151911521,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452522655,6875.00
01/11/2016 09:30,2,0.000,ALERT,211.93,298.17,59.981,1452522603,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,478002.6,478002.6,5377,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522657,6876.00
01/11/2016 09:30,2,0.000,ALERT,211.03,299.07,59.981,1452522603,"201051344001135","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,309875.9,309875.9,15923,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522658,6877.00
01/11/2016 09:30,2,0.000,ALERT,212.16,302.37,59.986,1452522603,"201051344000594","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,315771.9,315771.9,11300,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452522660,6878.00
01/11/2016 09:30,2,0.000,ALERT,211.25,298.47,59.986,1452522603,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,316346.2,316346.2,15938,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452522662,6879.00
01/11/2016 09:30,2,0.016,ALERT,211.25,299.37,59.975,1452522603,"274151322000054","219011344069620",31.25,-8.50,0,296.36,300.87,0.0,0.0,0.000,583264.3,583264.3,5088,0,0,0,L,1151911521,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1452522664,6880.00
01/11/2016 09:30,2,0.000,ALERT,212.83,301.47,59.986,1452522603,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,305018.1,305018.1,11283,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522666,6881.00
01/11/2016 09:30,2,0.148,ALERT,211.03,298.77,59.975,1452522603,"201051344001093","219011344069620",31.73,-8.50,0,296.66,308.69,4.8,2.7,0.000,314798.3,314798.3,15943,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1452522667,6882.00
01/11/2016 09:30,2,0.055,ALERT,212.38,301.77,59.981,1452522603,"201051344000900","219011344069620",16.26,-11.00,0,298.77,314.10,0.9,0.0,0.000,318370.0,318370.0,11243,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1452522669,6883.00
01/11/2016 09:30,2,0.104,ALERT,212.83,300.87,59.981,1452522603,"201051344000648","219011344069620",32.01,-11.50,0,298.17,315.30,3.4,1.4,0.000,311982.1,311982.1,11274,0,0,0,L,1122011218,0,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1452522671,6884.00
01/11/2016 09:30,2,0.184,ALERT,212.61,302.07,59.981,1452522603,"201051344000569","219011344069620",22.80,-10.00,0,299.07,326.42,4.2,2.2,0.000,319958.9,319958.9,11228,0,0,0,L,1122011218,0,121.10,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1452522673,6885.00
01/11/2016 09:30,2,0.051,ALERT,212.38,301.77,59.986,1452522603,"201051344000983","219011344069620",32.28,-10.00,0,299.07,315.00,1.7,0.0,0.000,314876.2,314876.2,11263,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1452522675,6886.00
01/11/2016 09:30,2,0.000,ALERT,212.83,302.07,59.981,1452522603,"201051344001158","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,309923.0,309923.0,11316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452522677,6887.00
01/11/2016 09:30,2,0.186,ALERT,213.06,302.68,59.975,1452522603,"201051344000576","219011344069620",17.75,-10.00,0,299.07,304.78,3.4,1.3,0.000,312982.8,312982.8,11244,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1452522678,6888.00
01/11/2016 09:30,2,0.029,ALERT,211.25,297.87,59.965,1452522603,"274151322000087","219011344069620",31.77,-7.00,0,295.16,308.09,0.0,0.0,0.000,558380.1,558380.1,5119,0,0,0,L,1151911521,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452522680,6889.00
01/11/2016 09:45,2,0.135,ALERT,213.06,301.47,59.965,1452523503,"201051344000645","219011344069620",14.87,-9.00,0,299.97,317.10,2.0,0.0,0.000,313262.8,313262.8,11255,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523505,6890.00
01/11/2016 09:45,2,0.053,ALERT,211.48,298.77,59.959,1452523503,"274151322000085","219011344069620",15.57,-8.50,0,296.36,307.48,0.8,0.0,0.000,585913.4,585913.4,5107,0,0,0,L,1151911521,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523507,6891.00
01/11/2016 09:45,2,0.000,ALERT,213.29,301.17,59.959,1452523503,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,305751.7,305751.7,11315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452523509,6892.00
01/11/2016 09:45,2,0.000,ALERT,212.61,301.47,59.959,1452523503,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,307172.5,307172.5,11289,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523511,6893.00
01/11/2016 09:45,2,0.000,ALERT,211.25,298.77,59.975,1452523503,"201051344000646","219011344069620",0.00,-10.00,0,295.46,302.68,0.0,0.0,0.000,311525.1,311525.1,15939,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452523513,6894.00
01/11/2016 09:45,2,0.045,ALERT,211.25,299.37,59.944,1452523503,"274151322000052","219011344069620",30.93,-10.00,0,296.06,301.17,0.0,0.0,0.000,593712.6,593712.6,5129,0,0,0,L,1151911521,0,120.42,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523514,6895.00
01/11/2016 09:45,2,0.000,ALERT,211.48,299.07,59.933,1452523503,"201051344000585","219011344069620",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,316439.0,316439.0,15932,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523516,6896.00
01/11/2016 09:45,2,0.064,ALERT,211.25,299.07,59.970,1452523503,"201051344001230","219011344069620",31.95,-9.00,0,296.96,308.39,2.1,0.1,0.000,314652.6,314652.6,15982,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523518,6897.00
01/11/2016 09:45,2,0.000,ALERT,211.48,299.37,59.970,1452523503,"201051344000582","219011344069620",0.00,-11.00,0,297.57,303.58,0.0,0.0,0.000,309614.4,309614.4,15926,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523520,6898.00
01/11/2016 09:45,2,0.000,ALERT,210.57,298.47,59.996,1452523503,"201051344000955","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,318956.5,318956.5,15909,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523522,6899.00
01/11/2016 09:45,2,0.000,ALERT,211.03,297.57,59.959,1452523503,"274151322000094","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,477714.8,477714.8,5388,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523524,6900.00
01/11/2016 09:45,2,0.000,ALERT,212.61,302.07,59.965,1452523503,"201051344000579","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,320353.4,320353.4,11293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523525,6901.00
01/11/2016 09:45,2,0.000,ALERT,211.03,298.77,60.012,1452523503,"201051344000890","219011344069620",0.00,-9.00,0,297.26,304.18,0.0,0.0,0.000,317091.8,317091.8,15990,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452523527,6902.00
01/11/2016 09:45,2,0.000,ALERT,211.25,298.47,59.970,1452523503,"201051344000438","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,318887.9,318887.9,15940,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523529,6903.00
01/11/2016 09:45,2,0.000,ALERT,211.48,298.17,59.970,1452523503,"201051344000417","219011344069620",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,312953.0,312953.0,16006,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523531,6904.00
01/11/2016 09:45,2,0.020,ALERT,211.48,298.77,59.970,1452523503,"274151322000083","219011344069620",30.87,-9.00,0,296.96,301.47,0.0,0.0,0.000,588023.1,588023.1,5159,0,0,0,L,1151911521,0,120.88,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523533,6905.00
01/11/2016 09:45,2,0.016,ALERT,211.93,298.17,59.970,1452523503,"274151322000076","219011344069620",30.61,-10.00,0,296.36,301.17,0.0,0.0,0.000,624642.4,624642.4,5142,0,0,0,L,1151911521,0,121.10,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523535,6906.00
01/11/2016 09:45,2,0.000,ALERT,212.38,302.07,59.928,1452523503,"201051344000868","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,304681.5,304681.5,11252,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452523537,6907.00
01/11/2016 09:45,2,0.010,ALERT,211.25,299.67,59.965,1452523503,"274151322000095","219011344069620",30.69,-11.00,0,297.57,301.77,0.0,0.0,0.000,617329.5,617329.5,5169,0,0,0,L,1151911521,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523539,6908.00
01/11/2016 09:45,2,0.000,ALERT,212.16,300.87,59.965,1452523503,"201051344000988","219011344069620",0.00,-9.00,0,297.26,303.28,0.0,0.0,0.000,304672.5,304672.5,11293,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523540,6909.00
01/11/2016 09:45,2,0.000,ALERT,211.03,297.87,59.981,1452523503,"201051344001025","219011344069620",0.00,-11.00,0,296.36,303.28,0.0,0.0,0.000,317029.1,317029.1,15918,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523542,6910.00
01/11/2016 09:45,2,0.000,ALERT,212.38,301.47,59.933,1452523503,"201051344000458","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,314740.2,314740.2,11301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452523544,6911.00
01/11/2016 09:45,2,0.143,ALERT,213.06,301.47,59.991,1452523503,"201051344000853","219011344069620",17.31,-10.00,0,299.97,321.01,2.5,0.5,0.000,312047.0,312047.0,11279,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1452523546,6912.00
01/11/2016 09:45,2,0.000,ALERT,211.93,299.07,59.965,1452523503,"201051344000685","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,318308.5,318308.5,15967,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452523547,6913.00
01/11/2016 09:45,2,0.080,ALERT,211.48,306.88,59.922,1452523503,"201051344000917","219011344069620",26.62,-8.00,0,296.06,314.10,1.9,0.0,0.000,316026.7,316026.7,15969,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523549,6914.00
01/11/2016 09:45,2,0.115,ALERT,211.70,299.07,59.981,1452523503,"201051344001145","219011344069620",15.57,-9.00,0,297.26,314.40,1.8,0.0,0.000,319249.3,319249.3,15973,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523551,6915.00
01/11/2016 09:45,2,0.000,ALERT,211.03,297.87,59.975,1452523503,"201051344000651","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,313394.9,313394.9,15945,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523553,6916.00
01/11/2016 09:45,2,0.008,ALERT,211.03,298.17,59.996,1452523503,"274151322000088","219011344069620",31.71,-8.00,0,296.06,300.57,0.0,0.0,0.000,570912.4,570912.4,5078,0,0,0,L,1151911521,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523555,6917.00
01/11/2016 09:45,2,0.000,ALERT,211.93,298.17,59.965,1452523503,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,478002.6,478002.6,5379,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523556,6918.00
01/11/2016 09:45,2,0.000,ALERT,210.80,299.07,59.959,1452523503,"201051344001135","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,309875.9,309875.9,15925,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523558,6919.00
01/11/2016 09:45,2,0.000,ALERT,211.93,301.77,59.975,1452523503,"201051344000594","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,315771.9,315771.9,11302,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523560,6920.00
01/11/2016 09:45,2,0.000,ALERT,211.25,298.47,59.970,1452523503,"201051344001203","219011344069620",0.00,-10.00,0,296.36,304.18,0.0,0.0,0.000,316346.2,316346.2,15940,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523562,6921.00
01/11/2016 09:45,2,0.016,ALERT,211.03,298.77,59.965,1452523503,"274151322000054","219011344069620",31.77,-8.00,0,296.36,307.78,0.0,0.0,0.000,583264.3,583264.3,5090,0,0,0,L,1151911521,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523564,6922.00
01/11/2016 09:45,2,0.000,ALERT,212.83,301.17,60.007,1452523503,"201051344000867","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,305018.1,305018.1,11285,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452523565,6923.00
01/11/2016 09:45,2,0.148,ALERT,211.25,298.77,59.959,1452523503,"201051344001093","219011344069620",32.24,-8.00,0,296.66,308.99,4.9,2.8,0.000,314799.0,314799.0,15945,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523567,6924.00
01/11/2016 09:45,2,0.066,ALERT,212.38,301.17,59.991,1452523503,"201051344000900","219011344069620",19.82,-10.00,0,299.37,314.40,1.4,0.0,0.000,318370.0,318370.0,11245,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1452523569,6925.00
01/11/2016 09:45,2,0.102,ALERT,212.38,300.27,59.975,1452523503,"201051344000648","219011344069620",32.44,-11.50,0,298.77,314.40,3.4,1.3,0.000,311982.4,311982.4,11276,0,0,0,L,1122011218,0,120.88,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523571,6926.00
01/11/2016 09:45,2,0.191,ACTIVE,212.38,309.59,59.986,1452523503,"201051344000569","219011344069620",24.49,-9.00,0,300.87,310.79,4.7,2.6,0.000,319959.4,319959.4,11230,0,0,0,L,1122011218,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452523572,6927.00
01/11/2016 09:45,2,0.115,ALERT,212.38,301.47,59.975,1452523503,"201051344000983","219011344069620",15.11,-9.00,0,299.97,315.60,1.8,0.0,0.000,314876.2,314876.2,11265,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523573,6928.00
01/11/2016 09:45,2,0.000,ALERT,212.61,301.17,59.949,1452523503,"201051344001158","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,309923.0,309923.0,11318,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452523575,6929.00
01/11/2016 09:45,2,0.195,ALERT,213.06,302.07,59.975,1452523503,"201051344000576","219011344069620",20.87,-9.00,0,300.27,307.18,4.2,2.1,0.000,312983.2,312983.2,11246,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1452523577,6930.00
01/11/2016 09:45,2,0.068,ALERT,211.48,297.87,59.975,1452523503,"274151322000087","219011344069620",18.31,-7.00,0,295.16,308.39,1.3,0.0,0.000,558380.1,558380.1,5121,0,0,0,L,1151911521,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452523579,6931.00
01/11/2016 10:00,2,0.066,ALERT,213.06,301.77,59.975,1452524404,"201051344000645","219011344069620",32.03,-9.00,0,299.37,316.50,2.2,0.2,0.000,313262.8,313262.8,11257,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524406,6932.00
01/11/2016 10:00,2,0.018,ALERT,211.48,298.47,59.949,1452524404,"274151322000085","219011344069620",30.61,-8.00,0,296.36,301.17,0.0,0.0,0.000,585913.4,585913.4,5109,0,0,0,L,1151911521,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524408,6933.00
01/11/2016 10:00,2,0.000,ALERT,213.29,301.77,59.981,1452524404,"201051344000633","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,305751.7,305751.7,11317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524409,6934.00
01/11/2016 10:00,2,0.000,ALERT,212.61,301.77,59.954,1452524404,"201051344000469","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,307172.5,307172.5,11291,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524411,6935.00
01/11/2016 10:00,2,0.000,ALERT,210.80,298.47,59.975,1452524404,"201051344000646","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,311525.1,311525.1,15941,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524413,6936.00
01/11/2016 10:00,2,0.043,ALERT,211.03,298.17,59.970,1452524404,"274151322000052","219011344069620",29.34,-9.00,0,296.36,301.17,0.0,0.0,0.000,593712.6,593712.6,5131,0,0,0,L,1151911521,0,120.42,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1452524415,6937.00
01/11/2016 10:00,2,0.000,ALERT,211.25,299.07,59.986,1452524404,"201051344000585","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,316439.0,316439.0,15934,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524417,6938.00
01/11/2016 10:00,2,0.066,ALERT,211.25,299.07,59.981,1452524404,"201051344001230","219011344069620",31.01,-9.00,0,296.66,308.99,2.1,0.1,0.000,314652.6,314652.6,15984,0,0,0,L,1122011218,0,121.78,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524418,6939.00
01/11/2016 10:00,2,0.000,ALERT,211.70,299.67,59.996,1452524404,"201051344000582","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,309614.4,309614.4,15928,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524420,6940.00
01/11/2016 10:00,2,0.000,ALERT,210.57,298.47,59.959,1452524404,"201051344000955","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,318956.5,318956.5,15911,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524422,6941.00
01/11/2016 10:00,2,0.000,ALERT,211.03,297.87,59.928,1452524404,"274151322000094","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,477714.8,477714.8,5390,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524424,6942.00
01/11/2016 10:00,2,0.000,ALERT,212.83,302.68,59.959,1452524404,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,320353.4,320353.4,11295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524426,6943.00
01/11/2016 10:00,2,0.000,ALERT,211.03,299.07,59.965,1452524404,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,317091.8,317091.8,15992,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524427,6944.00
01/11/2016 10:00,2,0.000,ALERT,211.25,298.77,59.965,1452524404,"201051344000438","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,318887.9,318887.9,15942,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524429,6945.00
01/11/2016 10:00,2,0.000,ALERT,211.25,297.87,59.928,1452524404,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,312953.0,312953.0,16008,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524431,6946.00
01/11/2016 10:00,2,0.018,ALERT,211.25,298.47,59.954,1452524404,"274151322000083","219011344069620",29.24,-9.00,0,296.96,301.17,0.0,0.0,0.000,588023.1,588023.1,5161,0,0,0,L,1151911521,0,120.65,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524433,6947.00
01/11/2016 10:00,2,0.000,ALERT,211.70,297.87,59.965,1452524404,"274151322000076","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,624642.4,624642.4,5144,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1452524435,6948.00
01/11/2016 10:00,2,0.000,ALERT,212.61,302.37,59.970,1452524404,"201051344000868","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,304681.5,304681.5,11254,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524437,6949.00
01/11/2016 10:00,2,0.000,ALERT,211.25,299.37,59.944,1452524404,"274151322000095","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,617329.5,617329.5,5171,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1452524438,6950.00
01/11/2016 10:00,2,0.000,ALERT,212.38,301.47,59.965,1452524404,"201051344000988","219011344069620",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,304672.5,304672.5,11295,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524440,6951.00
01/11/2016 10:00,2,0.000,ALERT,210.80,297.87,59.970,1452524404,"201051344001025","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,317029.1,317029.1,15920,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524442,6952.00
01/11/2016 10:00,2,0.000,ALERT,212.38,301.77,59.970,1452524404,"201051344000458","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,314740.2,314740.2,11303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524444,6953.00
01/11/2016 10:00,2,0.068,ALERT,213.06,301.47,59.959,1452524404,"201051344000853","219011344069620",33.00,-9.00,0,299.07,320.41,2.4,0.3,0.000,312047.1,312047.1,11281,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524446,6954.00
01/11/2016 10:00,2,0.000,ALERT,211.25,298.47,59.954,1452524404,"201051344000685","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,318308.5,318308.5,15969,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524447,6955.00
01/11/2016 10:00,2,0.061,ALERT,211.25,298.17,59.970,1452524404,"201051344000917","219011344069620",31.41,-8.00,0,295.16,314.40,2.0,0.0,0.000,316026.7,316026.7,15971,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524449,6956.00
01/11/2016 10:00,2,0.047,ALERT,211.25,298.77,59.970,1452524404,"201051344001145","219011344069620",32.03,-9.00,0,296.96,313.80,1.6,0.0,0.000,319249.3,319249.3,15975,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524451,6957.00
01/11/2016 10:00,2,0.000,ALERT,211.03,298.17,59.970,1452524404,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,313394.9,313394.9,15947,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524453,6958.00
01/11/2016 10:00,2,0.025,ALERT,210.80,298.47,59.975,1452524404,"274151322000088","219011344069620",13.02,-8.00,0,296.06,308.39,0.0,0.0,0.000,570912.4,570912.4,5080,0,0,0,L,1151911521,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524455,6959.00
01/11/2016 10:00,2,0.000,ALERT,211.93,297.87,59.949,1452524404,"274151322000068","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,478002.6,478002.6,5381,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524456,6960.00
01/11/2016 10:00,2,0.000,ALERT,210.57,298.77,59.975,1452524404,"201051344001135","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,309875.9,309875.9,15927,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524458,6961.00
01/11/2016 10:00,2,0.000,ALERT,212.16,302.07,59.991,1452524404,"201051344000594","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,315771.9,315771.9,11304,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452524460,6962.00
01/11/2016 10:00,2,0.000,ALERT,210.80,298.17,59.986,1452524404,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,316346.2,316346.2,15942,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524462,6963.00
01/11/2016 10:00,2,0.016,ALERT,211.03,299.07,59.970,1452524404,"274151322000054","219011344069620",30.22,-8.00,0,296.66,308.69,0.0,0.0,0.000,583264.3,583264.3,5092,0,0,0,L,1151911521,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524464,6964.00
01/11/2016 10:00,2,0.000,ALERT,212.83,301.47,59.954,1452524404,"201051344000867","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,305018.1,305018.1,11287,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524465,6965.00
01/11/2016 10:00,2,0.148,ALERT,211.03,298.47,59.981,1452524404,"201051344001093","219011344069620",31.09,-8.00,0,296.06,308.99,4.7,2.6,0.000,314799.6,314799.6,15947,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524467,6966.00
01/11/2016 10:00,2,0.000,ALERT,212.61,301.77,59.986,1452524404,"201051344000900","219011344069620",32.22,-10.00,0,298.77,313.80,0.0,0.0,0.000,318370.0,318370.0,11247,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524469,6967.00
01/11/2016 10:00,2,0.102,ALERT,212.61,300.87,59.986,1452524404,"201051344000648","219011344069620",31.29,-11.50,0,298.47,315.00,3.3,1.2,0.000,311982.7,311982.7,11278,0,0,0,L,1122011218,0,121.10,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524471,6968.00
01/11/2016 10:00,2,0.172,ALERT,212.61,302.37,59.986,1452524404,"201051344000569","219011344069620",20.99,-9.00,0,299.97,339.34,3.7,1.6,0.000,319959.8,319959.8,11231,0,0,0,L,1122011218,0,121.10,122.01,0002,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452524473,6969.00
01/11/2016 10:00,2,0.051,ALERT,212.38,301.77,59.986,1452524404,"201051344000983","219011344069620",31.55,-9.00,0,299.37,315.60,1.6,0.0,0.000,314876.2,314876.2,11267,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524475,6970.00
01/11/2016 10:00,2,0.000,ALERT,212.38,301.17,59.986,1452524404,"201051344001158","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,309923.0,309923.0,11320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452524476,6971.00
01/11/2016 10:00,2,0.115,ALERT,213.06,302.07,59.996,1452524404,"201051344000576","219011344069620",31.91,-10.00,0,299.37,308.69,3.8,1.7,0.000,312983.6,312983.6,11248,0,0,0,L,1122011218,0,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524478,6972.00
01/11/2016 10:00,2,0.033,ALERT,210.80,296.96,59.986,1452524404,"274151322000087","219011344069620",30.14,-6.50,0,295.16,306.58,0.0,0.0,0.000,558380.1,558380.1,5123,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452524480,6973.00
01/11/2016 10:15,2,0.154,ALERT,213.06,302.07,59.975,1452525303,"201051344000645","219011344069620",22.13,-8.50,0,299.67,318.00,3.5,1.5,0.000,313263.0,313263.0,11259,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1452525305,6974.00
01/11/2016 10:15,2,0.066,ALERT,211.25,298.47,59.954,1452525303,"274151322000085","219011344069620",21.55,-7.00,0,295.76,300.57,1.4,0.0,0.000,585913.4,585913.4,5111,0,0,0,L,1151911521,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1452525307,6975.00
01/11/2016 10:15,2,0.000,ALERT,213.29,301.77,60.012,1452525303,"201051344000633","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,305751.7,305751.7,11319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452525309,6976.00
01/11/2016 10:15,2,0.000,ALERT,212.61,302.07,59.991,1452525303,"201051344000469","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,307172.5,307172.5,11293,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452525311,6977.00
01/11/2016 10:15,2,0.053,ALERT,210.80,298.77,59.970,1452525303,"201051344000646","219011344069620",31.43,-10.00,0,295.46,300.27,1.8,0.0,0.000,311525.1,311525.1,15943,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1452525313,6978.00
01/11/2016 10:15,2,0.043,ALERT,211.03,298.77,59.965,1452525303,"274151322000052","219011344069620",31.61,-9.00,0,295.46,308.39,0.0,0.0,0.000,593712.6,593712.6,5133,0,0,0,L,1151911521,0,120.42,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452525314,6979.00
01/11/2016 10:15,2,0.051,ALERT,211.25,299.07,59.970,1452525303,"201051344000585","219011344069620",32.16,-8.50,0,295.46,315.00,1.7,0.0,0.000,316439.0,316439.0,15936,0,0,0,L,1122011218,0,121.33,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1452525316,6980.00
01/11/2016 10:15,2,0.148,ALERT,211.03,299.07,59.975,1452525303,"201051344001230","219011344069620",17.87,-9.00,0,296.36,308.39,2.7,0.7,0.000,314652.7,314652.7,15986,0,0,0,L,1122011218,0,121.78,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1452525318,6981.00
01/11/2016 10:15,2,0.098,ALERT,211.48,299.67,59.965,1452525303,"201051344000582","219011344069620",31.95,-11.00,0,296.66,308.99,3.2,1.1,0.000,309614.4,309614.4,15930,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1452525320,6982.00
01/11/2016 10:15,2,0.105,ALERT,210.57,298.47,59.996,1452525303,"201051344000955","219011344069620",32.08,-9.00,0,295.76,308.39,3.5,1.4,0.000,318956.6,318956.6,15913,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1452525322,6983.00
01/11/2016 10:15,2,0.000,ALERT,211.03,297.87,59.965,1452525303,"274151322000094","219011344069620",0.00,-10.00,0,295.16,403.07,0.0,0.0,0.000,477714.8,477714.8,5392,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1452525324,6984.00
01/11/2016 10:15,2,0.000,ALERT,212.61,302.37,59.959,1452525303,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,320353.4,320353.4,11297,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452525325,6985.00
01/11/2016 10:15,2,0.127,ALERT,211.03,304.78,59.996,1452525303,"201051344000890","219011344069620",28.82,-8.50,0,296.36,314.40,3.7,1.7,0.000,317091.9,317091.9,15994,0,0,0,L,1122011218,0,121.78,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1452525327,6986.00
01/11/2016 10:15,2,0.107,ALERT,211.03,298.47,59.975,1452525303,"201051344000438","219011344069620",32.22,-10.00,0,295.76,316.20,3.5,1.5,0.000,318888.0,318888.0,15944,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1452525329,6987.00
01/11/2016 10:15,2,0.000,ALERT,211.25,298.17,59.975,1452525303,"201051344000417","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,312953.0,312953.0,16010,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452525331,6988.00
01/11/2016 10:15,2,0.018,ALERT,211.25,298.77,59.981,1452525303,"274151322000083","219011344069620",31.55,-8.50,0,296.36,307.78,0.0,0.0,0.000,588023.1,588023.1,5163,0,0,0,L,1151911521,0,120.65,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452525333,6989.00
01/11/2016 10:15,2,0.018,ALERT,211.70,298.17,59.986,1452525303,"274151322000076","219011344069620",31.29,-9.00,0,295.76,301.17,0.0,0.0,0.000,624642.4,624642.4,5146,0,0,0,L,1151911521,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452525335,6990.00
01/11/2016 10:15,2,0.000,ALERT,212.38,302.37,60.023,1452525303,"201051344000868","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,304681.5,304681.5,11256,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452525337,6991.00
01/11/2016 10:15,2,0.012,ALERT,211.03,299.67,59.981,1452525303,"274151322000095","219011344069620",31.35,-9.00,0,296.96,307.48,0.0,0.0,0.000,617329.5,617329.5,5173,0,0,0,L,1151911521,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452525338,6992.00
01/11/2016 10:15,2,0.000,ALERT,212.16,301.77,59.986,1452525303,"201051344000988","219011344069620",0.00,-9.00,0,296.66,303.58,0.0,0.0,0.000,304672.5,304672.5,11297,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452525340,6993.00
01/11/2016 10:15,2,0.078,ALERT,210.80,297.87,59.970,1452525303,"201051344001025","219011344069620",31.99,-10.00,0,295.16,309.89,2.6,0.6,0.000,317029.1,317029.1,15922,0,0,0,L,1122011218,0,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1452525342,6994.00
01/11/2016 10:15,2,0.113,ALERT,212.38,301.47,59.981,1452525303,"201051344000458","219011344069620",32.30,-7.00,0,299.37,315.60,3.7,1.7,0.000,314740.3,314740.3,11305,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1452525344,6995.00
01/11/2016 10:15,2,0.152,ALERT,212.38,300.57,60.012,1452525303,"201051344000853","219011344069620",19.82,-9.00,0,299.37,320.41,3.1,1.1,0.000,312047.2,312047.2,11283,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1452525346,6996.00
01/11/2016 10:15,2,0.094,ALERT,211.03,297.87,59.981,1452525303,"201051344000685","219011344069620",32.24,-9.00,0,295.76,314.70,3.1,1.1,0.000,318308.6,318308.6,15971,0,0,0,L,1122011218,0,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1452525347,6997.00
01/11/2016 10:15,2,0.141,ALERT,211.03,297.87,59.981,1452525303,"201051344000917","219011344069620",17.67,-7.00,0,293.96,314.70,2.5,0.5,0.000,316026.8,316026.8,15973,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1452525349,6998.00
01/11/2016 10:15,2,0.123,ALERT,211.03,298.47,59.949,1452525303,"201051344001145","219011344069620",19.18,-8.50,0,296.36,314.70,2.4,0.4,0.000,319249.4,319249.4,15977,0,0,0,L,1122011218,0,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1452525351,6999.00
01/11/2016 10:15,2,0.000,ALERT,210.80,297.57,59.981,1452525303,"201051344000651","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,313394.9,313394.9,15949,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452525353,7000.00
01/11/2016 10:15,2,0.041,ALERT,210.80,298.17,59.965,1452525303,"274151322000088","219011344069620",16.42,-6.50,0,295.46,300.27,0.7,0.0,0.000,570912.4,570912.4,5082,0,0,0,L,1151911521,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1452525355,7001.00
01/11/2016 10:15,2,0.000,ALERT,211.48,297.87,59.981,1452525303,"274151322000068","219011344069620",0.00,-8.00,0,295.46,403.07,0.0,0.0,0.000,478002.6,478002.6,5383,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1452525356,7002.00
