ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 10:15,2,0.043,ALERT,210.57,298.17,59.975,1452525303,"201051344001135","219011344069620",32.03,-9.00,0,296.06,314.40,1.4,0.0,0.000,309875.9,309875.9,15929,0,0,0,L,1122011218,0,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1452525358,7003.00
01/11/2016 10:15,2,0.000,ALERT,211.70,301.17,59.981,1452525303,"201051344000594","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,315771.9,315771.9,11306,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452525360,7004.00
01/11/2016 10:15,2,0.066,ALERT,210.80,297.87,59.986,1452525303,"201051344001203","219011344069620",31.87,-10.00,0,295.46,310.49,2.2,0.2,0.000,316346.2,316346.2,15944,0,0,0,L,1122011218,0,121.78,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1452525362,7005.00
01/11/2016 10:15,2,0.016,ALERT,210.80,298.17,59.975,1452525303,"274151322000054","219011344069620",31.93,-7.00,0,295.76,308.09,0.0,0.0,0.000,583264.3,583264.3,5094,0,0,0,L,1151911521,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452525364,7006.00
01/11/2016 10:15,2,0.000,ALERT,212.61,300.87,59.981,1452525303,"201051344000867","219011344069620",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,305018.1,305018.1,11289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452525365,7007.00
01/11/2016 10:15,2,0.219,ALERT,210.57,298.17,59.975,1452525303,"201051344001093","219011344069620",16.44,-8.00,0,295.76,313.20,3.7,1.6,0.000,314800.1,314800.1,15949,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452525367,7008.00
01/11/2016 10:15,2,0.076,ALERT,212.16,301.47,59.986,1452525303,"201051344000900","219011344069620",19.58,-10.00,0,299.07,314.40,1.5,0.0,0.000,318370.0,318370.0,11249,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1452525369,7009.00
01/11/2016 10:15,2,0.195,ALERT,212.38,334.24,59.981,1452525303,"201051344000569","219011344069620",26.52,-8.50,0,300.57,353.47,5.3,3.2,0.000,319960.4,319960.4,11233,0,0,0,L,1122011218,0,120.65,121.78,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452525372,7010.00
01/11/2016 10:15,2,0.119,ALERT,212.16,301.17,59.970,1452525303,"201051344000983","219011344069620",16.74,-8.50,0,299.37,315.30,2.0,0.0,0.000,314876.2,314876.2,11269,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1452525374,7011.00
01/11/2016 10:15,2,0.000,ALERT,212.38,301.17,59.991,1452525303,"201051344001158","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,309923.0,309923.0,11322,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452525376,7012.00
01/11/2016 10:15,2,0.205,ALERT,212.61,301.77,59.944,1452525303,"201051344000576","219011344069620",21.93,-10.00,0,299.67,305.68,4.6,2.5,0.000,312984.1,312984.1,11250,0,0,0,L,1122011218,0,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1452525378,7013.00
01/11/2016 10:15,2,0.072,ALERT,210.80,297.26,59.949,1452525303,"274151322000087","219011344069620",18.94,-6.00,0,294.56,299.67,1.4,0.0,0.000,558380.1,558380.1,5125,0,0,0,L,1151911521,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1452525379,7014.00
01/11/2016 10:15,2,0.170,ALERT,212.38,300.57,59.981,1452525303,"201051344000648","219011344069620",13.36,-11.00,0,298.47,315.90,2.3,0.3,0.000,311983.0,311983.0,11280,0,0,0,L,1122011218,1,120.65,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452525381,7015.00
01/11/2016 10:30,2,0.156,ALERT,212.83,301.77,59.981,1452526204,"201051344000645","219011344069620",22.40,-8.50,0,298.77,338.44,3.5,1.5,0.000,313263.4,313263.4,11261,0,0,0,L,1122011218,0,121.55,121.78,0002,-11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526206,7016.00
01/11/2016 10:30,2,0.066,ACTIVE_NO_POWER,211.03,297.87,59.970,1452526204,"274151322000085","219011344069620",21.93,-6.50,0,295.76,302.98,1.4,0.0,0.000,585913.4,585913.4,5113,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526207,7017.00
01/11/2016 10:30,2,0.000,ALERT,213.06,301.47,59.986,1452526204,"201051344000633","219011344069620",0.00,-9.00,0,296.96,303.28,0.0,0.0,0.000,305751.7,305751.7,11321,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452526208,7018.00
01/11/2016 10:30,2,0.113,ALERT,212.38,301.77,59.991,1452526204,"201051344000469","219011344069620",31.65,-11.00,0,297.57,313.20,3.6,1.6,0.000,307172.9,307172.9,11295,0,0,0,L,1122011218,0,120.88,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526210,7019.00
01/11/2016 10:30,2,0.051,ALERT,210.57,298.47,59.986,1452526204,"201051344000646","219011344069620",31.57,-9.00,0,294.86,308.69,1.7,0.0,0.000,311525.1,311525.1,15945,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526212,7020.00
01/11/2016 10:30,2,0.043,ALERT,210.35,297.87,60.012,1452526204,"274151322000052","219011344069620",31.65,-8.50,0,295.46,308.69,0.0,0.0,0.000,593712.6,593712.6,5135,0,0,0,L,1151911521,0,120.20,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526214,7021.00
01/11/2016 10:30,2,0.051,ALERT,210.80,298.47,59.975,1452526204,"201051344000585","219011344069620",32.26,-8.50,0,294.86,314.40,1.7,0.0,0.000,316439.0,316439.0,15938,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526216,7022.00
01/11/2016 10:30,2,0.148,ACTIVE,210.57,298.17,60.018,1452526204,"201051344001230","219011344069620",18.31,-8.50,0,295.76,300.57,2.8,0.7,0.000,314652.9,314652.9,15988,0,0,0,L,1122011218,0,121.33,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526217,7023.00
01/11/2016 10:30,2,0.096,ALERT,211.03,299.07,59.954,1452526204,"201051344000582","219011344069620",32.03,-11.00,0,296.06,315.30,3.1,1.1,0.000,309614.7,309614.7,15932,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526218,7024.00
01/11/2016 10:30,2,0.104,ALERT,210.35,297.87,60.007,1452526204,"201051344000955","219011344069620",32.16,-8.50,0,295.16,316.50,3.4,1.4,0.000,318956.8,318956.8,15915,0,0,0,L,1122011218,0,120.65,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526220,7025.00
01/11/2016 10:30,2,0.000,ALERT,211.03,296.96,59.970,1452526204,"274151322000094","219011344069620",41.91,-9.00,0,294.86,414.19,0.0,0.0,0.000,477714.8,477714.8,5394,0,0,0,L,1151911521,0,120.42,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526222,7026.00
01/11/2016 10:30,2,0.096,ALERT,212.38,302.07,59.986,1452526204,"201051344000579","219011344069620",32.26,-8.50,0,299.07,317.10,3.1,1.1,0.000,320353.7,320353.7,11299,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526224,7027.00
01/11/2016 10:30,2,0.117,ALERT,210.57,298.47,59.975,1452526204,"201051344000890","219011344069620",32.46,-8.00,0,295.76,314.40,3.9,1.9,0.000,317092.3,317092.3,15996,0,0,0,L,1122011218,0,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526226,7028.00
01/11/2016 10:30,2,0.109,ALERT,210.80,297.87,59.981,1452526204,"201051344000438","219011344069620",32.32,-9.00,0,295.46,316.80,3.6,1.6,0.000,318888.3,318888.3,15946,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526228,7029.00
01/11/2016 10:30,2,0.156,ALERT,211.03,297.57,59.981,1452526204,"201051344000417","219011344069620",31.63,-8.50,0,294.56,315.00,5.0,2.9,0.000,312953.6,312953.6,16012,0,0,0,L,1122011218,0,121.10,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526229,7030.00
01/11/2016 10:30,2,0.018,ALERT,210.80,298.17,60.002,1452526204,"274151322000083","219011344069620",31.65,-8.50,0,295.76,308.69,0.0,0.0,0.000,588023.1,588023.1,5165,0,0,0,L,1151911521,0,120.65,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526231,7031.00
01/11/2016 10:30,2,0.018,ALERT,211.70,298.77,59.986,1452526204,"274151322000076","219011344069620",31.45,-8.50,0,295.76,310.19,0.0,0.0,0.000,624642.4,624642.4,5148,0,0,0,L,1151911521,0,120.88,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526233,7032.00
01/11/2016 10:30,2,0.059,ALERT,212.38,302.37,59.944,1452526204,"201051344000868","219011344069620",25.54,-9.00,0,299.07,315.30,1.8,0.0,0.000,304681.5,304681.5,11258,0,0,0,L,1122011218,0,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526235,7033.00
01/11/2016 10:30,2,0.012,ALERT,211.03,299.67,59.970,1452526204,"274151322000095","219011344069620",31.47,-10.00,0,296.66,308.39,0.0,0.0,0.000,617329.5,617329.5,5175,0,0,0,L,1151911521,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526237,7034.00
01/11/2016 10:30,2,0.000,ALERT,211.93,301.17,59.975,1452526204,"201051344000988","219011344069620",0.00,-9.00,0,296.06,302.98,0.0,0.0,0.000,304672.5,304672.5,11299,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452526239,7035.00
01/11/2016 10:30,2,0.080,ALERT,210.35,297.26,60.012,1452526204,"201051344001025","219011344069620",32.10,-10.00,0,294.86,315.60,2.6,0.6,0.000,317029.2,317029.2,15924,0,0,0,L,1122011218,0,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526241,7036.00
01/11/2016 10:30,2,0.113,ALERT,212.16,301.77,59.965,1452526204,"201051344000458","219011344069620",32.42,-7.00,0,298.47,314.70,3.8,1.7,0.000,314740.7,314740.7,11307,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526242,7037.00
01/11/2016 10:30,2,0.160,ACTIVE,212.61,301.47,59.970,1452526204,"201051344000853","219011344069620",20.50,-8.50,0,298.47,303.58,3.3,1.3,0.000,312047.5,312047.5,11285,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526243,7038.00
01/11/2016 10:30,2,0.094,ALERT,211.03,298.17,59.965,1452526204,"201051344000685","219011344069620",32.34,-8.50,0,295.16,314.70,3.1,1.1,0.000,318308.8,318308.8,15973,0,0,0,L,1122011218,0,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1452526245,7039.00
01/11/2016 10:30,2,0.143,ACTIVE,210.80,297.57,59.975,1452526204,"201051344000917","219011344069620",18.41,-7.00,0,293.66,299.67,2.7,0.6,0.000,316026.9,316026.9,15975,0,0,0,L,1122011218,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526246,7040.00
01/11/2016 10:30,2,0.125,ACTIVE,211.03,298.17,59.975,1452526204,"201051344001145","219011344069620",19.98,-8.50,0,296.06,300.57,2.5,0.5,0.000,319249.5,319249.5,15979,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526247,7041.00
01/11/2016 10:30,2,0.105,ALERT,210.57,297.26,59.970,1452526204,"201051344000651","219011344069620",31.55,-11.00,0,294.86,313.20,3.4,1.4,0.000,313395.1,313395.1,15951,0,0,0,L,1122011218,0,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526249,7042.00
01/11/2016 10:30,2,0.041,ACTIVE_NO_POWER,210.35,297.57,59.970,1452526204,"274151322000088","219011344069620",17.91,-6.50,0,295.16,299.97,0.8,0.0,0.000,570912.4,570912.4,5084,0,0,0,L,1151911521,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526250,7043.00
01/11/2016 10:30,2,0.000,ALERT,211.70,297.26,59.970,1452526204,"274151322000068","219011344069620",0.00,-7.00,0,294.86,406.67,0.0,0.0,0.000,478002.6,478002.6,5385,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1452526252,7044.00
01/11/2016 10:30,2,0.043,ALERT,210.35,298.17,59.970,1452526204,"201051344001135","219011344069620",32.16,-9.00,0,295.46,314.40,1.4,0.0,0.000,309875.9,309875.9,15931,0,0,0,L,1122011218,0,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526253,7045.00
01/11/2016 10:30,2,0.094,ALERT,211.70,302.07,59.965,1452526204,"201051344000594","219011344069620",31.79,-10.00,0,298.17,314.10,3.0,1.0,0.000,315772.2,315772.2,11308,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526255,7046.00
01/11/2016 10:30,2,0.066,ALERT,210.57,297.57,59.975,1452526204,"201051344001203","219011344069620",32.01,-10.00,0,295.16,314.40,2.2,0.2,0.000,316346.3,316346.3,15946,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452526257,7047.00
01/11/2016 10:30,2,0.016,ALERT,210.57,298.77,59.965,1452526204,"274151322000054","219011344069620",32.14,-7.00,0,295.46,308.39,0.0,0.0,0.000,583264.3,583264.3,5096,0,0,0,L,1151911521,0,120.65,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1452526259,7048.00
01/11/2016 10:30,2,0.000,ALERT,212.38,300.87,59.965,1452526204,"201051344000867","219011344069620",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,305018.1,305018.1,11291,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452526260,7049.00
01/11/2016 10:30,2,0.221,ACTIVE,210.35,297.57,59.970,1452526204,"201051344001093","219011344069620",17.71,-7.00,0,295.16,299.97,4.0,1.9,0.000,314800.6,314800.6,15951,0,0,0,L,1122011218,0,120.88,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526261,7050.00
01/11/2016 10:30,2,0.086,ACTIVE_NO_POWER,211.93,301.47,59.959,1452526204,"201051344000900","219011344069620",18.17,-9.00,0,298.17,305.08,1.6,0.0,0.000,318370.0,318370.0,11251,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526262,7051.00
01/11/2016 10:30,2,0.170,ACTIVE,212.38,300.57,59.981,1452526204,"201051344000648","219011344069620",16.12,-11.00,0,297.87,303.28,2.8,0.8,0.000,311983.3,311983.3,11282,0,0,0,L,1122011218,0,120.88,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526263,7052.00
01/11/2016 10:30,2,0.197,ACTIVE,212.38,337.54,59.965,1452526204,"201051344000569","219011344069620",27.08,-8.00,0,299.67,378.12,5.5,3.3,0.000,319961.3,319961.3,11235,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526264,7053.00
01/11/2016 10:30,2,0.121,ACTIVE,212.16,301.17,60.002,1452526204,"201051344000983","219011344069620",17.79,-8.50,0,298.47,303.58,2.2,0.2,0.000,314876.3,314876.3,11271,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526265,7054.00
01/11/2016 10:30,2,0.000,ALERT,212.38,301.47,59.981,1452526204,"201051344001158","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,309923.0,309923.0,11324,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452526267,7055.00
01/11/2016 10:30,2,0.211,ALERT,212.61,301.77,59.965,1452526204,"201051344000576","219011344069620",22.07,-8.50,0,298.77,350.47,4.7,2.6,0.000,312984.8,312984.8,11252,0,0,0,L,1122011218,0,121.33,121.55,0002,-12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526269,7056.00
01/11/2016 10:30,2,0.074,ACTIVE_NO_POWER,210.80,297.57,59.959,1452526204,"274151322000087","219011344069620",19.88,-6.00,0,294.26,299.37,1.5,0.0,0.000,558380.1,558380.1,5127,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452526270,7057.00
01/11/2016 10:45,2,0.150,ACTIVE,212.61,300.87,59.970,1452527103,"201051344000645","219011344069620",21.83,-8.50,0,299.67,303.28,3.4,1.3,0.000,313263.6,313263.6,11263,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452527104,7058.00
01/11/2016 10:45,2,0.064,ACTIVE_NO_POWER,210.57,297.26,59.975,1452527103,"274151322000085","219011344069620",21.47,-6.00,0,295.46,299.97,1.4,0.0,0.000,585913.4,585913.4,5114,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452527105,7059.00
01/11/2016 10:45,2,0.000,ALERT,212.38,299.97,59.944,1452527103,"201051344000633","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,305751.7,305751.7,11323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452527107,7060.00
01/11/2016 10:45,2,0.113,ALERT,212.16,300.87,59.981,1452527103,"201051344000469","219011344069620",31.53,-10.00,0,297.87,302.98,3.6,1.6,0.000,307173.2,307173.2,11297,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527108,7061.00
01/11/2016 10:45,2,0.051,ALERT,210.35,297.87,59.986,1452527103,"201051344000646","219011344069620",31.43,-9.00,0,294.26,299.67,1.7,0.0,0.000,311525.1,311525.1,15947,0,0,0,L,1122011218,0,121.33,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527110,7062.00
01/11/2016 10:45,2,0.043,ALERT,210.35,297.57,60.007,1452527103,"274151322000052","219011344069620",31.55,-8.50,0,295.76,300.57,0.0,0.0,0.000,593712.6,593712.6,5137,0,0,0,L,1151911521,0,120.20,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527112,7063.00
01/11/2016 10:45,2,0.051,ALERT,210.80,297.87,59.986,1452527103,"201051344000585","219011344069620",32.18,-8.00,0,294.56,308.99,1.7,0.0,0.000,316439.0,316439.0,15940,0,0,0,L,1122011218,0,120.88,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527114,7064.00
01/11/2016 10:45,2,0.148,ALERT,210.80,298.17,59.986,1452527103,"201051344001230","219011344069620",18.11,-8.00,0,295.16,308.99,2.7,0.7,0.000,314653.0,314653.0,15989,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1452527116,7065.00
01/11/2016 10:45,2,0.096,ALERT,211.25,298.77,59.975,1452527103,"201051344000582","219011344069620",31.97,-10.00,0,295.46,308.39,3.1,1.1,0.000,309615.0,309615.0,15934,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527117,7066.00
01/11/2016 10:45,2,0.104,ALERT,210.12,297.57,59.975,1452527103,"201051344000955","219011344069620",32.10,-8.50,0,294.56,310.19,3.4,1.4,0.000,318957.2,318957.2,15917,0,0,0,L,1122011218,0,120.65,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527119,7067.00
01/11/2016 10:45,2,0.000,ALERT,210.57,314.70,59.954,1452527103,"274151322000094","219011344069620",41.85,-9.00,0,294.86,397.35,0.0,0.0,0.000,477714.8,477714.8,5396,0,0,0,L,1151911521,0,120.42,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1452527121,7068.00
01/11/2016 10:45,2,0.096,ALERT,212.16,301.17,59.975,1452527103,"201051344000579","219011344069620",32.24,-8.50,0,299.07,308.39,3.1,1.1,0.000,320353.9,320353.9,11301,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527123,7069.00
01/11/2016 10:45,2,0.115,ALERT,210.35,297.87,59.975,1452527103,"201051344000890","219011344069620",32.44,-7.00,0,296.06,314.10,3.9,1.8,0.000,317092.7,317092.7,15998,0,0,0,L,1122011218,0,121.33,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527125,7070.00
01/11/2016 10:45,2,0.107,ALERT,210.57,299.67,59.975,1452527103,"201051344000438","219011344069620",32.32,-9.00,0,294.86,317.10,3.5,1.5,0.000,318888.7,318888.7,15948,0,0,0,L,1122011218,0,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527127,7071.00
01/11/2016 10:45,2,0.158,ALERT,210.80,297.26,59.965,1452527103,"201051344000417","219011344069620",31.63,-8.50,0,294.26,299.37,5.1,3.0,0.000,312954.3,312954.3,16014,0,0,0,L,1122011218,0,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527128,7072.00
01/11/2016 10:45,2,0.020,ALERT,210.57,298.17,59.970,1452527103,"274151322000083","219011344069620",31.65,-8.00,0,295.76,300.57,0.0,0.0,0.000,588023.1,588023.1,5167,0,0,0,L,1151911521,0,120.42,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527130,7073.00
01/11/2016 10:45,2,0.018,ALERT,211.03,298.17,59.949,1452527103,"274151322000076","219011344069620",31.47,-8.00,0,295.46,300.57,0.0,0.0,0.000,624642.4,624642.4,5150,0,0,0,L,1151911521,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527132,7074.00
01/11/2016 10:45,2,0.064,ALERT,212.16,301.17,59.981,1452527103,"201051344000868","219011344069620",31.93,-10.00,0,299.67,306.88,2.1,0.1,0.000,304681.5,304681.5,11260,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527134,7075.00
01/11/2016 10:45,2,0.012,ALERT,210.35,298.77,59.970,1452527103,"274151322000095","219011344069620",31.53,-9.00,0,296.66,301.17,0.0,0.0,0.000,617329.5,617329.5,5177,0,0,0,L,1151911521,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527136,7076.00
01/11/2016 10:45,2,0.000,ALERT,211.93,300.27,59.970,1452527103,"201051344000988","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,304672.5,304672.5,11301,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452527138,7077.00
01/11/2016 10:45,2,0.078,ALERT,210.57,297.26,59.970,1452527103,"201051344001025","219011344069620",32.20,-9.00,0,294.26,310.19,2.6,0.6,0.000,317029.4,317029.4,15926,0,0,0,L,1122011218,0,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527139,7078.00
01/11/2016 10:45,2,0.115,ALERT,211.93,300.57,59.986,1452527103,"201051344000458","219011344069620",32.50,-7.00,0,299.37,315.00,3.8,1.8,0.000,314741.1,314741.1,11309,0,0,0,L,1122011218,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527141,7079.00
01/11/2016 10:45,2,0.162,ACTIVE,212.61,300.57,59.981,1452527103,"201051344000853","219011344069620",20.95,-8.50,0,299.07,302.98,3.5,1.4,0.000,312047.8,312047.8,11286,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452527142,7080.00
01/11/2016 10:45,2,0.156,ALERT,211.03,297.87,59.949,1452527103,"201051344000685","219011344069620",13.52,-8.50,0,294.56,314.70,2.2,0.2,0.000,318309.0,318309.0,15975,0,0,0,L,1122011218,0,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527144,7081.00
01/11/2016 10:45,2,0.145,ALERT,211.03,297.57,59.981,1452527103,"201051344000917","219011344069620",19.06,-7.00,0,293.36,314.10,2.8,0.8,0.000,316027.0,316027.0,15976,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1452527146,7082.00
01/11/2016 10:45,2,0.125,ACTIVE,211.03,298.47,59.981,1452527103,"201051344001145","219011344069620",20.46,-8.50,0,295.46,300.57,2.6,0.6,0.000,319249.6,319249.6,15980,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452527147,7083.00
01/11/2016 10:45,2,0.102,ALERT,210.80,297.26,59.986,1452527103,"201051344000651","219011344069620",31.73,-11.00,0,294.56,299.37,3.3,1.3,0.000,313395.5,313395.5,15953,0,0,0,L,1122011218,0,121.78,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527149,7084.00
01/11/2016 10:45,2,0.045,ALERT,210.35,297.26,59.981,1452527103,"274151322000088","219011344069620",18.89,-6.00,0,295.16,308.99,0.9,0.0,0.000,570912.4,570912.4,5085,0,0,0,L,1151911521,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1452527151,7085.00
01/11/2016 10:45,2,0.000,ALERT,211.25,296.66,59.975,1452527103,"274151322000068","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,478002.6,478002.6,5387,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452527152,7086.00
01/11/2016 10:45,2,0.045,ALERT,210.35,297.87,59.986,1452527103,"201051344001135","219011344069620",32.32,-8.50,0,295.16,311.09,1.5,0.0,0.000,309875.9,309875.9,15933,0,0,0,L,1122011218,0,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527154,7087.00
01/11/2016 10:45,2,0.092,ALERT,211.70,301.47,59.944,1452527103,"201051344000594","219011344069620",31.97,-9.00,0,298.47,308.39,3.0,1.0,0.000,315772.4,315772.4,11310,0,0,0,L,1122011218,0,120.65,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527156,7088.00
01/11/2016 10:45,2,0.066,ALERT,210.57,297.26,59.965,1452527103,"201051344001203","219011344069620",32.22,-9.00,0,294.56,310.19,2.2,0.2,0.000,316346.3,316346.3,15948,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527158,7089.00
01/11/2016 10:45,2,0.051,ALERT,210.57,297.87,59.981,1452527103,"274151322000054","219011344069620",16.50,-7.00,0,295.76,308.69,0.8,0.0,0.000,583264.3,583264.3,5098,0,0,0,L,1151911521,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452527160,7090.00
01/11/2016 10:45,2,0.000,ALERT,212.38,300.57,59.959,1452527103,"201051344000867","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,305018.1,305018.1,11293,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452527161,7091.00
01/11/2016 10:45,2,0.223,ALERT,210.57,297.87,59.954,1452527103,"201051344001093","219011344069620",19.02,-7.00,0,294.56,309.29,4.3,2.2,0.000,314801.1,314801.1,15952,0,0,0,L,1122011218,0,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1452527163,7092.00
01/11/2016 10:45,2,0.086,ACTIVE_NO_POWER,211.93,300.57,59.970,1452527103,"201051344000900","219011344069620",20.38,-9.00,0,298.77,302.68,1.8,0.0,0.000,318370.0,318370.0,11252,0,0,0,L,1122011218,0,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452527164,7093.00
01/11/2016 10:45,2,0.178,ALERT,212.16,299.67,59.965,1452527103,"201051344000648","219011344069620",18.11,-11.00,0,298.47,315.90,3.3,1.2,0.000,311983.6,311983.6,11283,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1452527166,7094.00
01/11/2016 10:45,2,0.203,ALERT,212.38,336.94,59.965,1452527103,"201051344000569","219011344069620",27.21,-7.00,0,300.27,348.36,5.6,3.5,0.004,319962.0,319962.0,11236,0,0,0,L,1122011218,0,120.65,121.78,0002,-10,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452527168,7095.00
01/11/2016 10:45,2,0.129,ACTIVE,212.16,301.17,59.938,1452527103,"201051344000983","219011344069620",19.38,-8.50,0,299.07,303.28,2.5,0.5,0.000,314876.4,314876.4,11272,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452527168,7096.00
01/11/2016 10:45,2,0.000,ALERT,212.38,300.87,59.970,1452527103,"201051344001158","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309923.0,309923.0,11326,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452527170,7097.00
01/11/2016 10:45,2,0.225,ACTIVE,212.61,301.47,59.970,1452527103,"201051344000576","219011344069620",22.30,-8.00,0,299.67,303.28,5.1,3.0,0.000,312985.4,312985.4,11254,0,0,0,L,1122011218,0,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452527171,7098.00
01/11/2016 10:45,2,0.080,ACTIVE_NO_POWER,210.57,296.06,59.996,1452527103,"274151322000087","219011344069620",20.87,-5.50,0,294.26,299.07,1.7,0.0,0.000,558380.1,558380.1,5128,0,0,0,L,1151911521,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452527172,7099.00
01/11/2016 11:00,2,0.223,ACTIVE,212.83,337.84,59.959,1452528003,"201051344000645","219011344069620",25.78,-7.00,0,298.17,367.60,5.8,3.7,0.000,313264.1,313264.1,11264,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528004,7100.00
01/11/2016 11:00,2,0.100,ACTIVE,211.25,335.74,59.981,1452528003,"274151322000085","219011344069620",29.54,-5.00,0,294.86,352.27,3.0,0.9,0.004,585913.5,585913.5,5115,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528005,7101.00
01/11/2016 11:00,2,0.082,ALERT,212.61,301.17,59.965,1452528003,"201051344000633","219011344069620",32.28,-9.00,0,285.84,315.90,2.7,0.7,0.000,305751.7,305751.7,11325,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1452528007,7102.00
01/11/2016 11:00,2,0.189,ALERT,212.16,301.47,59.981,1452528003,"201051344000469","219011344069620",13.38,-10.00,0,286.74,317.70,2.6,0.6,0.000,307173.6,307173.6,11299,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452528009,7103.00
01/11/2016 11:00,2,0.150,ALERT,210.57,298.47,59.981,1452528003,"201051344000646","219011344069620",20.56,-8.50,0,285.24,320.41,3.2,1.1,0.000,311525.2,311525.2,15949,0,0,0,L,1122011218,0,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1452528010,7104.00
01/11/2016 11:00,2,0.094,ALERT,210.57,298.77,59.965,1452528003,"274151322000052","219011344069620",21.45,-7.00,0,285.24,337.84,2.0,0.1,0.000,593712.7,593712.7,5139,0,0,0,L,1151911521,0,120.20,122.01,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1452528012,7105.00
01/11/2016 11:00,2,0.143,ALERT,210.80,298.77,59.975,1452528003,"201051344000585","219011344069620",21.51,-7.00,0,285.84,342.05,3.1,1.1,0.000,316439.1,316439.1,15942,0,0,0,L,1122011218,0,120.88,121.10,0002,-11,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1452528014,7106.00
01/11/2016 11:00,2,0.172,ALERT,210.80,299.07,59.954,1452528003,"201051344001230","219011344069620",22.30,-7.00,0,295.76,344.15,3.9,1.9,0.000,314653.3,314653.3,15991,0,0,0,L,1122011218,0,121.33,120.42,0002,-10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528016,7107.00
01/11/2016 11:00,2,0.184,ALERT,211.25,299.67,59.981,1452528003,"201051344000582","219011344069620",21.89,-9.00,0,287.05,363.99,4.1,2.0,0.000,309615.3,309615.3,15936,0,0,0,L,1122011218,0,121.33,121.10,0002,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1452528018,7108.00
01/11/2016 11:00,2,0.195,ALERT,210.35,298.17,59.975,1452528003,"201051344000955","219011344069620",20.67,-8.00,0,285.54,318.00,4.1,2.0,0.000,318957.6,318957.6,15919,0,0,0,L,1122011218,0,120.65,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1452528019,7109.00
01/11/2016 11:00,2,0.000,ALERT,210.80,329.13,59.970,1452528003,"274151322000094","219011344069620",43.65,-9.00,0,284.04,424.71,0.0,0.0,0.000,477714.8,477714.8,5398,0,0,0,L,1151911521,0,120.42,122.01,0100,-8,0,0,0,0,0,0,32,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452528021,7110.00
01/11/2016 11:00,2,0.186,ALERT,211.93,301.77,59.981,1452528003,"201051344000579","219011344069620",19.76,-8.50,0,288.25,315.60,3.7,1.7,0.000,320354.2,320354.2,11303,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1452528023,7111.00
01/11/2016 11:00,2,0.193,ALERT,210.57,298.77,59.975,1452528003,"201051344000890","219011344069620",22.46,-6.50,0,287.05,363.99,4.5,2.4,0.000,317093.2,317093.2,16000,0,0,0,L,1122011218,0,121.33,120.20,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1452528025,7112.00
01/11/2016 11:00,2,0.207,ALERT,210.80,297.57,59.996,1452528003,"201051344000438","219011344069620",22.22,-8.50,0,286.44,337.54,4.7,2.6,0.000,318889.1,318889.1,15950,0,0,0,L,1122011218,0,121.33,120.65,0002,-8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452528027,7113.00
01/11/2016 11:00,2,0.240,ALERT,210.80,297.57,59.965,1452528003,"201051344000417","219011344069620",20.91,-8.00,0,284.94,318.00,5.1,3.0,0.000,312955.0,312955.0,16016,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1452528028,7114.00
01/11/2016 11:00,2,0.076,ALERT,210.80,298.77,59.975,1452528003,"274151322000083","219011344069620",23.24,-7.00,0,285.84,365.49,1.8,0.0,0.000,588023.1,588023.1,5169,0,0,0,L,1151911521,0,120.65,121.78,0002,-9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1452528030,7115.00
01/11/2016 11:00,2,0.072,ALERT,211.48,298.47,59.975,1452528003,"274151322000076","219011344069620",22.32,-8.00,0,284.64,313.20,1.6,0.0,0.000,624642.4,624642.4,5152,0,0,0,L,1151911521,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452528032,7116.00
01/11/2016 11:00,2,0.141,ALERT,212.16,302.07,59.975,1452528003,"201051344000868","219011344069620",18.77,-8.50,0,287.95,322.51,2.7,0.7,0.000,304681.6,304681.6,11262,0,0,0,L,1122011218,0,120.88,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452528035,7117.00
01/11/2016 11:00,2,0.076,ALERT,210.57,299.07,59.975,1452528003,"274151322000095","219011344069620",24.19,-9.00,0,286.44,349.26,1.8,0.0,0.000,617329.5,617329.5,5179,0,0,0,L,1151911521,0,121.10,121.55,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1452528036,7118.00
01/11/2016 11:00,2,0.146,ALERT,211.70,301.17,59.981,1452528003,"201051344000988","219011344069620",21.01,-8.50,0,285.24,320.71,3.1,1.1,0.000,304672.5,304672.5,11303,0,0,0,L,1122011218,0,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1452528038,7119.00
01/11/2016 11:00,2,0.193,ALERT,210.57,321.91,60.018,1452528003,"201051344001025","219011344069620",25.35,-9.00,0,285.84,357.08,5.0,2.9,0.000,317029.6,317029.6,15928,0,0,0,L,1122011218,0,120.88,120.42,0002,-11,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452528040,7120.00
01/11/2016 11:00,2,0.211,ALERT,211.93,328.52,59.996,1452528003,"201051344000458","219011344069620",25.98,-6.50,0,288.55,337.54,5.6,3.5,0.000,314741.5,314741.5,11311,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1452528042,7121.00
01/11/2016 11:00,2,0.254,ACTIVE,212.61,338.14,59.970,1452528003,"201051344000853","219011344069620",26.00,-8.00,0,297.87,379.32,6.7,4.6,0.009,312048.3,312048.3,11287,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528043,7122.00
01/11/2016 11:00,2,0.252,ALERT,211.25,336.04,59.996,1452528003,"201051344000685","219011344069620",25.07,-8.00,0,289.15,342.95,6.4,4.3,0.004,318309.4,318309.4,15977,0,0,0,L,1122011218,0,122.01,120.65,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1452528045,7123.00
01/11/2016 11:00,2,0.217,ALERT,210.80,335.74,60.007,1452528003,"201051344000917","219011344069620",27.43,-6.50,0,293.36,369.40,6.1,3.9,0.009,316027.3,316027.3,15978,0,0,0,L,1122011218,0,121.10,120.88,0002,-10,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528046,7124.00
01/11/2016 11:00,2,0.215,ACTIVE,211.25,335.44,59.991,1452528003,"201051344001145","219011344069620",26.24,-7.00,0,295.76,412.38,5.8,3.6,0.009,319249.9,319249.9,15981,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528047,7125.00
01/11/2016 11:00,2,0.271,ALERT,210.80,300.27,59.938,1452528003,"201051344000651","219011344069620",21.33,-10.00,0,285.24,323.11,5.9,3.7,0.000,313395.8,313395.8,15955,0,0,0,L,1122011218,0,121.33,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452528049,7126.00
01/11/2016 11:00,2,0.111,ALERT,210.35,334.54,59.981,1452528003,"274151322000088","219011344069620",27.81,-5.00,0,293.36,337.24,3.1,1.1,0.000,570912.4,570912.4,5087,0,0,0,L,1151911521,0,121.10,121.33,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528051,7127.00
01/11/2016 11:00,2,0.008,ALERT,211.25,297.26,59.991,1452528003,"274151322000068","219011344069620",44.55,-6.50,0,294.26,424.41,0.0,0.0,0.000,478002.6,478002.6,5389,0,0,0,L,1151911521,0,121.10,122.01,0002,-6,0,0,0,0,0,0,39,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1452528053,7128.00
01/11/2016 11:00,2,0.166,ALERT,210.57,333.93,59.954,1452528003,"201051344001135","219011344069620",26.20,-8.50,0,285.84,341.15,4.4,2.4,0.004,309876.0,309876.0,15935,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1452528054,7129.00
01/11/2016 11:00,2,0.189,ALERT,211.48,301.77,59.975,1452528003,"201051344000594","219011344069620",23.54,-8.50,0,287.35,319.81,4.5,2.5,0.000,315772.7,315772.7,11312,0,0,0,L,1122011218,0,120.65,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452528056,7130.00
01/11/2016 11:00,2,0.238,ALERT,210.80,334.84,59.981,1452528003,"201051344001203","219011344069620",23.95,-8.50,0,285.54,342.35,5.8,3.7,0.004,316346.5,316346.5,15950,0,0,0,L,1122011218,0,121.55,120.20,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1452528058,7131.00
01/11/2016 11:00,2,0.115,ALERT,210.57,334.84,59.965,1452528003,"274151322000054","219011344069620",29.68,-5.50,0,289.15,337.54,3.5,1.5,0.009,583264.3,583264.3,5100,0,0,0,L,1151911521,0,121.10,121.33,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1452528060,7132.00
01/11/2016 11:00,2,0.146,ALERT,212.16,300.87,59.981,1452528003,"201051344000867","219011344069620",21.53,-8.00,0,286.44,313.50,3.2,1.2,0.000,305018.1,305018.1,11295,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452528062,7133.00
01/11/2016 11:00,2,0.316,ALERT,211.03,335.74,59.975,1452528003,"201051344001093","219011344069620",26.92,-6.50,0,294.86,372.71,8.7,6.4,0.009,314801.8,314801.8,15954,0,0,0,L,1122011218,0,121.10,120.65,0002,-7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528063,7134.00
01/11/2016 11:00,2,0.172,ALERT,211.70,342.35,59.975,1452528003,"201051344000900","219011344069620",31.63,-8.50,0,297.57,344.45,5.6,3.4,0.018,318370.2,318370.2,11253,0,0,0,L,1122011218,0,121.10,120.88,0002,-10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528065,7135.00
01/11/2016 11:00,2,0.270,ALERT,212.16,337.54,59.938,1452528003,"201051344000648","219011344069620",28.71,-9.00,0,297.26,362.49,7.9,5.7,0.013,311984.1,311984.1,11285,0,0,0,L,1122011218,0,120.65,121.55,0002,-12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1452528067,7136.00
01/11/2016 11:00,2,0.348,ALERT,212.16,372.71,60.007,1452528003,"201051344000569","219011344069620",34.77,-6.50,0,299.37,379.32,12.3,9.9,0.049,319963.2,319963.2,11238,0,0,0,L,1122011218,0,120.65,121.33,0002,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528069,7137.00
01/11/2016 11:00,2,0.223,ALERT,211.48,336.34,59.965,1452528003,"201051344000983","219011344069620",25.60,-8.00,0,297.87,350.47,5.8,3.7,0.009,314876.6,314876.6,11273,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528071,7138.00
01/11/2016 11:00,2,0.154,ALERT,211.93,301.47,59.981,1452528003,"201051344001158","219011344069620",23.16,-9.00,0,287.05,317.40,3.6,1.6,0.000,309923.0,309923.0,11328,0,0,0,L,1122011218,0,120.88,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1452528072,7139.00
01/11/2016 11:00,2,0.344,ACTIVE,212.61,338.74,59.975,1452528003,"201051344000576","219011344069620",30.51,-8.00,0,298.17,356.78,10.7,8.4,0.031,312986.4,312986.4,11255,0,0,0,L,1122011218,0,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528073,7140.00
01/11/2016 11:00,2,0.174,ACTIVE,210.57,334.54,59.965,1452528003,"274151322000087","219011344069620",29.84,-4.00,0,293.66,356.48,5.3,3.2,0.009,558380.2,558380.2,5129,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528074,7141.00
01/11/2016 11:15,2,0.232,ALERT,212.38,337.54,59.970,1452528903,"201051344000645","219011344069620",29.94,-6.50,0,299.37,367.90,7.0,4.9,0.009,313265.5,313265.5,11265,0,0,0,L,1122011218,0,121.33,121.55,0002,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528905,7142.00
01/11/2016 11:15,2,0.143,ALERT,210.35,336.04,59.970,1452528903,"274151322000085","219011344069620",30.45,-3.00,0,296.96,372.11,4.4,2.3,0.013,585914.2,585914.2,5116,0,0,0,L,1151911521,0,121.33,121.10,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528907,7143.00
01/11/2016 11:15,2,0.158,ALERT,212.16,299.97,59.949,1452528903,"201051344000633","219011344069620",18.94,-8.00,0,297.26,397.35,3.1,1.1,0.000,305752.1,305752.1,11327,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1452528909,7144.00
01/11/2016 11:15,2,0.211,ALERT,211.70,300.87,59.928,1452528903,"201051344000469","219011344069620",21.97,-9.00,0,298.17,360.69,4.7,2.6,0.000,307174.3,307174.3,11301,0,0,0,L,1122011218,0,120.42,121.55,0002,-11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528911,7145.00
01/11/2016 11:15,2,0.178,ALERT,210.80,334.54,59.965,1452528903,"201051344000646","219011344069620",26.62,-6.50,0,295.76,354.37,4.8,2.7,0.000,311525.9,311525.9,15951,0,0,0,L,1122011218,0,121.33,120.65,0002,-9,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528912,7146.00
