ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 11:15,2,0.119,ALERT,210.35,336.04,59.965,1452528903,"274151322000052","219011344069620",28.45,-5.50,0,295.76,356.78,3.5,1.4,0.009,593713.1,593713.1,5141,0,0,0,L,1151911521,0,120.65,121.55,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528914,7147.00
01/11/2016 11:15,2,0.178,ALERT,211.25,335.44,59.965,1452528903,"201051344000585","219011344069620",26.80,-6.00,0,295.76,364.29,4.9,2.8,0.009,316439.8,316439.8,15944,0,0,0,L,1122011218,0,120.88,121.10,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528916,7148.00
01/11/2016 11:15,2,0.203,ALERT,211.03,334.24,59.949,1452528903,"201051344001230","219011344069620",27.04,-6.00,0,296.96,370.00,5.6,3.5,0.009,314654.3,314654.3,15993,0,0,0,L,1122011218,0,121.55,120.42,0002,-8,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528918,7149.00
01/11/2016 11:15,2,0.217,ALERT,211.70,335.74,59.965,1452528903,"201051344000582","219011344069620",26.76,-8.00,0,296.96,366.10,5.9,3.7,0.000,309616.3,309616.3,15938,0,0,0,L,1122011218,0,121.55,121.10,0002,-9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528920,7150.00
01/11/2016 11:15,2,0.248,ALERT,210.80,323.41,59.965,1452528903,"201051344000955","219011344069620",23.26,-6.50,0,296.06,360.08,5.8,3.7,0.000,318958.6,318958.6,15921,0,0,0,L,1122011218,0,120.65,120.65,0002,-8,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528921,7151.00
01/11/2016 11:15,2,0.000,ALERT,210.57,296.96,59.949,1452528903,"274151322000094","219011344069620",44.39,-7.00,0,295.16,431.32,0.0,0.0,0.000,477714.8,477714.8,5400,0,0,0,L,1151911521,0,120.42,122.01,0002,-6,0,0,0,0,0,0,223,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1452528923,7152.00
01/11/2016 11:15,2,0.205,ALERT,211.93,302.07,59.965,1452528903,"201051344000579","219011344069620",23.76,-7.00,0,299.67,370.00,5.0,2.9,0.000,320355.0,320355.0,11305,0,0,0,L,1122011218,0,120.88,121.10,0002,-10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528925,7153.00
01/11/2016 11:15,2,0.219,ALERT,210.80,334.54,59.959,1452528903,"201051344000890","219011344069620",27.61,-5.50,0,296.96,375.71,6.2,4.0,0.004,317094.2,317094.2,16002,0,0,0,L,1122011218,0,121.33,120.20,0002,-6,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528927,7154.00
01/11/2016 11:15,2,0.230,ALERT,211.03,335.14,59.965,1452528903,"201051344000438","219011344069620",27.23,-6.50,0,296.36,367.30,6.4,4.2,0.004,318890.3,318890.3,15952,0,0,0,L,1122011218,0,121.55,120.65,0002,-7,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528929,7155.00
01/11/2016 11:15,2,0.252,ALERT,211.03,327.62,59.954,1452528903,"201051344000417","219011344069620",25.66,-6.00,0,295.46,354.67,6.6,4.4,0.000,312956.2,312956.2,16018,0,0,0,L,1122011218,0,121.10,120.65,0002,-8,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528931,7156.00
01/11/2016 11:15,2,0.102,ALERT,210.57,334.54,59.959,1452528903,"274151322000083","219011344069620",27.85,-6.00,0,296.36,368.50,2.9,0.9,0.000,588023.4,588023.4,5171,0,0,0,L,1151911521,0,120.88,121.55,0002,-8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528933,7157.00
01/11/2016 11:15,2,0.090,ALERT,211.25,326.42,59.959,1452528903,"274151322000076","219011344069620",27.99,-5.50,0,295.76,365.49,2.6,0.6,0.000,624642.6,624642.6,5154,0,0,0,L,1151911521,0,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528935,7158.00
01/11/2016 11:15,2,0.150,ALERT,211.70,301.47,59.959,1452528903,"201051344000868","219011344069620",21.39,-8.50,0,299.97,346.56,3.3,1.2,0.000,304681.9,304681.9,11264,0,0,0,L,1122011218,0,120.65,121.55,0002,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528936,7159.00
01/11/2016 11:15,2,0.092,ALERT,210.80,335.14,59.965,1452528903,"274151322000095","219011344069620",27.35,-6.50,0,296.96,354.37,2.6,0.6,0.000,617329.8,617329.8,5181,0,0,0,L,1151911521,0,121.55,121.33,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528938,7160.00
01/11/2016 11:15,2,0.146,ALERT,211.48,300.57,59.938,1452528903,"201051344000988","219011344069620",22.03,-8.00,0,296.36,350.77,3.3,1.2,0.000,304672.9,304672.9,11305,0,0,0,L,1122011218,0,120.42,121.33,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528940,7161.00
01/11/2016 11:15,2,0.188,ALERT,210.57,333.93,59.965,1452528903,"201051344001025","219011344069620",27.75,-7.00,0,295.46,366.40,5.3,3.2,0.004,317030.5,317030.5,15930,0,0,0,L,1122011218,0,120.88,120.65,0002,-9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528942,7162.00
01/11/2016 11:15,2,0.215,ALERT,211.70,328.82,59.965,1452528903,"201051344000458","219011344069620",26.28,-5.50,0,299.07,366.10,5.7,3.6,0.000,314742.5,314742.5,11313,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528944,7163.00
01/11/2016 11:15,2,0.225,ACTIVE,212.38,338.14,59.975,1452528903,"201051344000853","219011344069620",27.99,-6.50,0,314.40,388.34,6.4,4.3,0.013,312049.5,312049.5,11288,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528945,7164.00
01/11/2016 11:15,2,0.229,ALERT,211.25,336.04,59.959,1452528903,"201051344000685","219011344069620",26.96,-6.00,0,296.06,368.20,6.3,4.1,0.009,318310.6,318310.6,15979,0,0,0,L,1122011218,0,122.01,120.65,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528946,7165.00
01/11/2016 11:15,2,0.230,ALERT,211.03,335.44,59.965,1452528903,"201051344000917","219011344069620",25.56,-5.00,0,294.86,377.22,6.0,3.9,0.013,316028.5,316028.5,15980,0,0,0,L,1122011218,0,121.10,120.88,0002,-8,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528948,7166.00
01/11/2016 11:15,2,0.188,ACTIVE,211.25,335.44,59.949,1452528903,"201051344001145","219011344069620",29.12,-6.00,0,306.88,377.52,5.6,3.5,0.009,319250.9,319250.9,15982,0,0,0,L,1122011218,0,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528949,7167.00
01/11/2016 11:15,2,0.221,ALERT,211.03,335.14,59.965,1452528903,"201051344000651","219011344069620",26.80,-8.50,0,295.76,360.38,6.0,3.9,0.000,313396.9,313396.9,15957,0,0,0,L,1122011218,0,121.55,120.42,0002,-10,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528951,7168.00
01/11/2016 11:15,2,0.098,ALERT,209.67,334.54,59.959,1452528903,"274151322000088","219011344069620",29.52,-3.00,0,296.36,379.32,3.0,0.9,0.004,570912.8,570912.8,5089,0,0,0,L,1151911521,0,121.10,120.88,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528953,7169.00
01/11/2016 11:15,2,0.008,ALERT,211.25,343.25,59.965,1452528903,"274151322000068","219011344069620",44.01,-5.50,0,294.86,431.32,0.0,0.0,0.000,478002.7,478002.7,5391,0,0,0,L,1151911521,0,121.10,122.01,0002,-5,0,0,0,0,0,0,195,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1452528954,7170.00
01/11/2016 11:15,2,0.162,ALERT,210.80,333.93,59.933,1452528903,"201051344001135","219011344069620",26.10,-6.50,0,296.36,359.78,4.3,2.2,0.000,309876.6,309876.6,15937,0,0,0,L,1122011218,0,121.10,120.65,0002,-7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528956,7171.00
01/11/2016 11:15,2,0.178,ALERT,211.25,301.77,59.991,1452528903,"201051344000594","219011344069620",22.70,-7.00,0,298.77,364.89,4.1,2.0,0.000,315773.3,315773.3,11314,0,0,0,L,1122011218,0,120.65,120.88,0002,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528958,7172.00
01/11/2016 11:15,2,0.227,ALERT,211.03,334.54,59.959,1452528903,"201051344001203","219011344069620",23.14,-7.00,0,296.06,357.98,5.3,3.2,0.000,316347.4,316347.4,15952,0,0,0,L,1122011218,0,121.78,120.42,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528960,7173.00
01/11/2016 11:15,2,0.102,ALERT,210.57,335.74,59.959,1452528903,"274151322000054","219011344069620",29.28,-3.50,0,296.06,371.21,3.0,1.0,0.000,583264.7,583264.7,5102,0,0,0,L,1151911521,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528962,7174.00
01/11/2016 11:15,2,0.139,ALERT,212.16,300.57,59.970,1452528903,"201051344000867","219011344069620",19.94,-8.00,0,298.17,383.83,2.8,0.8,0.000,305018.4,305018.4,11297,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1452528963,7175.00
01/11/2016 11:15,2,0.277,ALERT,211.03,335.74,59.965,1452528903,"201051344001093","219011344069620",28.05,-5.00,0,296.96,377.22,8.0,5.7,0.013,314803.4,314803.4,15956,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528965,7176.00
01/11/2016 11:15,2,0.160,ACTIVE,211.70,337.54,59.954,1452528903,"201051344000900","219011344069620",29.84,-7.00,0,333.33,383.83,4.9,2.8,0.018,318371.0,318371.0,11255,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528966,7177.00
01/11/2016 11:15,2,0.234,ALERT,212.16,336.64,59.959,1452528903,"201051344000648","219011344069620",28.61,-8.00,0,298.77,370.00,6.8,4.7,0.009,311985.4,311985.4,11287,0,0,0,L,1122011218,0,120.65,121.55,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528968,7178.00
01/11/2016 11:15,2,0.307,ACTIVE,212.16,354.97,59.975,1452528903,"201051344000569","219011344069620",33.00,-5.50,0,333.63,400.96,10.3,8.0,0.035,319965.5,319965.5,11240,0,0,0,L,1122011218,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528969,7179.00
01/11/2016 11:15,2,0.211,ALERT,211.93,336.64,59.965,1452528903,"201051344000983","219011344069620",24.63,-6.50,0,298.77,379.32,5.3,3.2,0.004,314877.5,314877.5,11275,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528971,7180.00
01/11/2016 11:15,2,0.162,ALERT,212.16,300.87,59.965,1452528903,"201051344001158","219011344069620",20.42,-8.50,0,298.77,359.78,3.4,1.4,0.000,309923.4,309923.4,11330,0,0,0,L,1122011218,0,120.65,121.33,0002,-8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528973,7181.00
01/11/2016 11:15,2,0.309,ACTIVE,212.61,338.44,59.970,1452528903,"201051344000576","219011344069620",29.66,-7.00,0,332.73,379.32,9.2,7.0,0.018,312988.4,312988.4,11256,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528973,7182.00
01/11/2016 11:15,2,0.146,ACTIVE,210.57,335.14,59.959,1452528903,"274151322000087","219011344069620",29.40,-2.00,0,332.13,381.12,4.3,2.3,0.009,558381.0,558381.0,5130,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452528974,7183.00
01/11/2016 11:30,2,0.166,ALERT,212.38,314.10,59.965,1452529803,"201051344000645","219011344069620",25.45,-6.00,0,299.37,352.27,4.3,2.3,0.000,313266.4,313266.4,11267,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529805,7184.00
01/11/2016 11:30,2,0.082,ALERT,210.35,296.96,60.012,1452529803,"274151322000085","219011344069620",24.61,-2.00,0,296.36,343.55,2.0,0.0,0.000,585914.5,585914.5,5118,0,0,0,L,1151911521,0,121.10,121.55,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529807,7185.00
01/11/2016 11:30,2,0.082,ALERT,212.38,299.97,59.981,1452529803,"201051344000633","219011344069620",31.41,-8.00,0,296.66,314.70,2.7,0.6,0.000,305752.3,305752.3,11329,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452529809,7186.00
01/11/2016 11:30,2,0.109,ALERT,211.70,299.97,59.959,1452529803,"201051344000469","219011344069620",32.28,-8.50,0,297.57,315.00,3.6,1.6,0.000,307174.7,307174.7,11303,0,0,0,L,1122011218,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1452529810,7187.00
01/11/2016 11:30,2,0.135,ALERT,210.12,297.26,59.991,1452529803,"201051344000646","219011344069620",17.27,-6.50,0,295.46,334.84,2.4,0.3,0.000,311526.2,311526.2,15953,0,0,0,L,1122011218,0,121.10,120.20,0002,-8,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529812,7188.00
01/11/2016 11:30,2,0.082,ALERT,209.67,296.66,60.012,1452529803,"274151322000052","219011344069620",18.43,-5.00,0,295.16,337.24,1.5,0.0,0.000,593713.2,593713.2,5143,0,0,0,L,1151911521,0,119.97,121.55,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529814,7189.00
01/11/2016 11:30,2,0.131,ALERT,210.35,297.57,60.023,1452529803,"201051344000585","219011344069620",18.98,-6.00,0,295.76,339.65,2.5,0.5,0.000,316440.2,316440.2,15946,0,0,0,L,1122011218,0,120.42,120.65,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529816,7190.00
01/11/2016 11:30,2,0.188,ALERT,210.35,297.57,59.996,1452529803,"201051344001230","219011344069620",18.71,-5.50,0,296.36,336.94,3.5,1.5,0.000,314654.9,314654.9,15995,0,0,0,L,1122011218,0,121.10,120.20,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529818,7191.00
01/11/2016 11:30,2,0.164,ALERT,210.80,298.47,59.975,1452529803,"201051344000582","219011344069620",18.17,-8.00,0,296.66,337.24,3.0,1.0,0.000,309616.9,309616.9,15940,0,0,0,L,1122011218,0,121.10,120.88,0002,-9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529820,7192.00
01/11/2016 11:30,2,0.174,ALERT,209.90,297.57,59.991,1452529803,"201051344000955","219011344069620",16.84,-6.00,0,295.76,336.94,3.0,1.0,0.000,318959.1,318959.1,15923,0,0,0,L,1122011218,0,120.42,120.42,0002,-8,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529822,7193.00
01/11/2016 11:30,2,0.000,ALERT,210.12,296.06,59.986,1452529803,"274151322000094","219011344069620",42.48,-7.00,0,294.86,424.71,0.0,0.0,0.000,477714.8,477714.8,5402,0,0,0,L,1151911521,0,119.97,121.78,0100,-7,0,0,0,0,0,0,112,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452529823,7194.00
01/11/2016 11:30,2,0.164,ACTIVE,211.70,300.87,60.023,1452529803,"201051344000579","219011344069620",13.54,-6.50,0,298.77,303.28,2.2,0.2,0.000,320355.5,320355.5,11307,0,0,0,L,1122011218,0,120.65,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529824,7195.00
01/11/2016 11:30,2,0.174,ALERT,209.90,297.57,59.991,1452529803,"201051344000890","219011344069620",19.10,-5.00,0,296.66,337.24,3.4,1.4,0.000,317094.8,317094.8,16004,0,0,0,L,1122011218,0,120.88,119.75,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529826,7196.00
01/11/2016 11:30,2,0.180,ALERT,210.35,296.96,59.986,1452529803,"201051344000438","219011344069620",17.87,-6.00,0,296.06,337.54,3.3,1.2,0.000,318890.9,318890.9,15954,0,0,0,L,1122011218,0,121.10,120.20,0002,-7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529828,7197.00
01/11/2016 11:30,2,0.213,ALERT,210.35,296.36,59.991,1452529803,"201051344000417","219011344069620",15.70,-5.50,0,295.46,334.24,3.4,1.4,0.000,312956.9,312956.9,16020,0,0,0,L,1122011218,0,120.88,120.42,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529830,7198.00
01/11/2016 11:30,2,0.059,ALERT,210.57,297.26,59.975,1452529803,"274151322000083","219011344069620",18.83,-5.50,0,295.46,337.84,1.1,0.0,0.000,588023.5,588023.5,5173,0,0,0,L,1151911521,0,120.65,121.78,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529832,7199.00
01/11/2016 11:30,2,0.055,ALERT,211.03,297.57,60.012,1452529803,"274151322000076","219011344069620",17.02,-5.50,0,295.46,336.64,0.9,0.0,0.000,624642.6,624642.6,5156,0,0,0,L,1151911521,0,120.65,122.01,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529834,7200.00
01/11/2016 11:30,2,0.066,ALERT,211.70,300.87,59.991,1452529803,"201051344000868","219011344069620",32.40,-8.50,0,298.77,313.80,2.2,0.2,0.000,304682.0,304682.0,11266,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1452529835,7201.00
01/11/2016 11:30,2,0.049,ALERT,210.35,298.47,59.991,1452529803,"274151322000095","219011344069620",18.71,-6.50,0,296.36,337.54,0.9,0.0,0.000,617329.9,617329.9,5183,0,0,0,L,1151911521,0,120.88,121.33,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529837,7202.00
01/11/2016 11:30,2,0.068,ALERT,211.48,299.97,59.996,1452529803,"201051344000988","219011344069620",32.16,-7.00,0,295.76,316.20,2.2,0.2,0.000,304673.0,304673.0,11307,0,0,0,L,1122011218,0,120.42,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1452529839,7203.00
01/11/2016 11:30,2,0.137,ALERT,210.12,296.36,59.996,1452529803,"201051344001025","219011344069620",17.95,-6.50,0,295.46,337.54,2.5,0.5,0.000,317030.9,317030.9,15932,0,0,0,L,1122011218,0,120.65,120.42,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529841,7204.00
01/11/2016 11:30,2,0.172,ALERT,211.48,300.27,59.996,1452529803,"201051344000458","219011344069620",18.13,-5.50,0,298.47,336.94,3.2,1.1,0.000,314743.0,314743.0,11315,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529843,7205.00
01/11/2016 11:30,2,0.172,ALERT,212.16,299.97,59.996,1452529803,"201051344000853","219011344069620",22.48,-6.50,0,299.37,354.37,3.9,1.9,0.000,312050.2,312050.2,11289,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529844,7206.00
01/11/2016 11:30,2,0.170,ALERT,210.57,297.26,59.986,1452529803,"201051344000685","219011344069620",19.90,-6.00,0,295.76,337.84,3.5,1.4,0.000,318311.2,318311.2,15981,0,0,0,L,1122011218,0,121.55,120.42,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529846,7207.00
01/11/2016 11:30,2,0.182,ALERT,210.12,296.66,59.991,1452529803,"201051344000917","219011344069620",18.53,-5.00,0,293.96,338.44,3.4,1.4,0.000,316029.0,316029.0,15982,0,0,0,L,1122011218,0,120.65,120.65,0002,-8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529848,7208.00
01/11/2016 11:30,2,0.133,ALERT,210.35,297.26,60.039,1452529803,"201051344001145","219011344069620",22.26,-5.50,0,296.06,358.88,3.0,1.0,0.000,319251.4,319251.4,15983,0,0,0,L,1122011218,0,120.88,120.20,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529850,7209.00
01/11/2016 11:30,2,0.176,ALERT,210.35,296.66,59.959,1452529803,"201051344000651","219011344069620",14.73,-8.50,0,294.86,337.54,2.6,0.6,0.000,313397.4,313397.4,15959,0,0,0,L,1122011218,0,121.33,120.20,0002,-10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529852,7210.00
01/11/2016 11:30,2,0.055,ALERT,210.12,297.57,60.007,1452529803,"274151322000088","219011344069620",21.95,-3.00,0,295.46,353.77,1.2,0.0,0.000,570912.8,570912.8,5091,0,0,0,L,1151911521,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529853,7211.00
01/11/2016 11:30,2,0.006,ALERT,211.03,383.23,59.986,1452529803,"274151322000068","219011344069620",42.16,-5.50,0,294.26,420.20,0.0,0.0,0.000,478002.7,478002.7,5393,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,97,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452529855,7212.00
01/11/2016 11:30,2,0.115,ALERT,209.67,296.96,59.991,1452529803,"201051344001135","219011344069620",17.57,-6.00,0,295.46,336.34,2.1,0.1,0.000,309876.8,309876.8,15939,0,0,0,L,1122011218,0,120.65,120.20,0002,-7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529857,7213.00
01/11/2016 11:30,2,0.090,ALERT,211.03,300.57,60.007,1452529803,"201051344000594","219011344069620",32.24,-7.00,0,297.87,315.00,3.0,1.0,0.000,315773.5,315773.5,11316,0,0,0,L,1122011218,0,120.65,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1452529859,7214.00
01/11/2016 11:30,2,0.148,ALERT,210.12,296.66,59.996,1452529803,"201051344001203","219011344069620",18.17,-6.50,0,295.16,338.44,2.7,0.7,0.000,316347.8,316347.8,15954,0,0,0,L,1122011218,0,121.33,120.20,0002,-8,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529861,7215.00
01/11/2016 11:30,2,0.061,ALERT,210.12,297.26,59.986,1452529803,"274151322000054","219011344069620",20.93,-3.50,0,295.76,363.69,1.3,0.0,0.000,583264.7,583264.7,5104,0,0,0,L,1151911521,0,120.65,121.10,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529862,7216.00
01/11/2016 11:30,2,0.068,ALERT,211.93,299.67,60.012,1452529803,"201051344000867","219011344069620",30.97,-7.00,0,297.26,313.20,2.2,0.2,0.000,305018.5,305018.5,11299,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452529864,7217.00
01/11/2016 11:30,2,0.227,ALERT,210.12,296.96,59.996,1452529803,"201051344001093","219011344069620",21.11,-5.00,0,295.46,338.14,4.9,2.8,0.000,314804.4,314804.4,15958,0,0,0,L,1122011218,0,120.88,120.20,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529866,7218.00
01/11/2016 11:30,2,0.090,ALERT,211.48,325.22,59.991,1452529803,"201051344000900","219011344069620",25.41,-6.50,0,299.07,341.15,2.3,0.3,0.000,318371.4,318371.4,11256,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529868,7219.00
01/11/2016 11:30,2,0.188,ALERT,211.70,299.37,59.938,1452529803,"201051344000648","219011344069620",21.31,-8.50,0,297.87,339.65,4.1,2.0,0.000,311986.1,311986.1,11289,0,0,0,L,1122011218,0,120.42,121.55,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529870,7220.00
01/11/2016 11:30,2,0.238,ACTIVE,211.93,336.64,59.986,1452529803,"201051344000569","219011344069620",26.60,-5.50,0,332.43,363.99,6.4,4.3,0.004,319966.9,319966.9,11241,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529871,7221.00
01/11/2016 11:30,2,0.141,ALERT,211.48,300.27,59.991,1452529803,"201051344000983","219011344069620",21.85,-6.50,0,299.07,339.04,3.1,1.1,0.000,314877.9,314877.9,11277,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529873,7222.00
01/11/2016 11:30,2,0.049,ALERT,211.70,300.27,59.991,1452529803,"201051344001158","219011344069620",31.95,-8.00,0,297.87,315.90,1.6,0.0,0.000,309923.5,309923.5,11332,0,0,0,L,1122011218,0,120.65,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1452529874,7223.00
01/11/2016 11:30,2,0.223,ACTIVE,212.38,337.84,59.986,1452529803,"201051344000576","219011344069620",26.78,-7.00,0,332.73,343.25,6.1,3.9,0.000,312989.6,312989.6,11257,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529875,7224.00
01/11/2016 11:30,2,0.094,ALERT,210.57,296.06,60.007,1452529803,"274151322000087","219011344069620",22.84,-2.00,0,294.86,343.85,2.1,0.1,0.000,558381.3,558381.3,5131,0,0,0,L,1151911521,0,120.42,121.55,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452529877,7225.00
01/11/2016 11:45,2,0.170,ALERT,212.38,316.80,59.981,1452530703,"201051344000645","219011344069620",25.70,-6.00,0,297.87,350.47,4.5,2.4,0.000,313267.1,313267.1,11269,0,0,0,L,1122011218,0,121.33,121.55,0002,-9,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530705,7226.00
01/11/2016 11:45,2,0.084,ALERT,210.80,297.57,59.975,1452530703,"274151322000085","219011344069620",24.61,-1.50,0,295.76,345.66,2.1,0.1,0.000,585914.6,585914.6,5120,0,0,0,L,1151911521,0,121.33,121.55,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530707,7227.00
01/11/2016 11:45,2,0.082,ALERT,212.38,300.27,59.981,1452530703,"201051344000633","219011344069620",31.45,-8.00,0,296.36,316.20,2.6,0.6,0.000,305752.4,305752.4,11331,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452530709,7228.00
01/11/2016 11:45,2,0.109,ALERT,211.93,300.57,59.986,1452530703,"201051344000469","219011344069620",32.38,-8.50,0,296.96,315.60,3.6,1.6,0.000,307175.0,307175.0,11305,0,0,0,L,1122011218,0,120.42,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452530711,7229.00
01/11/2016 11:45,2,0.139,ACTIVE,210.12,297.57,59.954,1452530703,"201051344000646","219011344069620",18.03,-6.00,0,294.86,299.37,2.5,0.5,0.000,311526.5,311526.5,15955,0,0,0,L,1122011218,0,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530712,7230.00
01/11/2016 11:45,2,0.082,ACTIVE_NO_POWER,210.12,296.96,59.970,1452530703,"274151322000052","219011344069620",18.65,-5.00,0,295.16,300.87,1.6,0.0,0.000,593713.2,593713.2,5145,0,0,0,L,1151911521,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530712,7231.00
01/11/2016 11:45,2,0.137,ACTIVE,210.57,298.17,60.007,1452530703,"201051344000585","219011344069620",19.78,-5.50,0,295.16,299.67,2.8,0.7,0.000,316440.5,316440.5,15948,0,0,0,L,1122011218,0,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530713,7232.00
01/11/2016 11:45,2,0.158,ALERT,210.57,298.17,59.986,1452530703,"201051344001230","219011344069620",20.69,-5.50,0,295.46,332.43,3.3,1.3,0.000,314655.4,314655.4,15997,0,0,0,L,1122011218,0,121.33,120.20,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530715,7233.00
01/11/2016 11:45,2,0.168,ACTIVE,211.03,298.77,59.991,1452530703,"201051344000582","219011344069620",18.89,-7.00,0,296.06,300.27,3.2,1.2,0.000,309617.3,309617.3,15942,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530716,7234.00
01/11/2016 11:45,2,0.178,ACTIVE,209.67,296.66,60.023,1452530703,"201051344000955","219011344069620",17.65,-5.50,0,295.16,299.37,3.2,1.1,0.000,318959.5,318959.5,15925,0,0,0,L,1122011218,0,120.20,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530717,7235.00
01/11/2016 11:45,2,0.000,ALERT,210.35,384.73,59.970,1452530703,"274151322000094","219011344069620",42.54,-6.50,0,294.86,415.09,0.0,0.0,0.000,477714.8,477714.8,5404,0,0,0,L,1151911521,0,120.20,121.78,0100,-7,0,0,0,0,0,0,31,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452530719,7236.00
01/11/2016 11:45,2,0.166,ALERT,211.70,300.87,59.981,1452530703,"201051344000579","219011344069620",15.59,-6.50,0,298.77,313.80,2.6,0.6,0.000,320355.8,320355.8,11308,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1452530721,7237.00
01/11/2016 11:45,2,0.176,ACTIVE,210.12,297.87,59.949,1452530703,"201051344000890","219011344069620",19.78,-5.00,0,295.76,300.57,3.5,1.5,0.000,317095.3,317095.3,16006,0,0,0,L,1122011218,0,121.10,119.97,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530722,7238.00
01/11/2016 11:45,2,0.182,ACTIVE,210.35,297.26,59.975,1452530703,"201051344000438","219011344069620",18.85,-6.00,0,295.46,299.97,3.5,1.5,0.000,318891.4,318891.4,15956,0,0,0,L,1122011218,0,121.10,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530723,7239.00
01/11/2016 11:45,2,0.213,ACTIVE,210.57,296.96,59.981,1452530703,"201051344000417","219011344069620",16.94,-5.00,0,294.56,298.77,3.7,1.6,0.000,312957.4,312957.4,16022,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530723,7240.00
01/11/2016 11:45,2,0.061,ACTIVE_NO_POWER,210.35,297.26,59.970,1452530703,"274151322000083","219011344069620",19.76,-5.50,0,295.76,300.87,1.2,0.0,0.000,588023.5,588023.5,5175,0,0,0,L,1151911521,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530724,7241.00
01/11/2016 11:45,2,0.055,ACTIVE_NO_POWER,211.25,297.57,59.975,1452530703,"274151322000076","219011344069620",18.15,-5.00,0,295.16,300.87,1.0,0.0,0.000,624642.6,624642.6,5158,0,0,0,L,1151911521,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530725,7242.00
01/11/2016 11:45,2,0.064,ALERT,211.70,300.87,59.991,1452530703,"201051344000868","219011344069620",32.52,-8.00,0,298.77,314.10,2.2,0.2,0.000,304682.1,304682.1,11268,0,0,0,L,1122011218,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452530727,7243.00
01/11/2016 11:45,2,0.051,ACTIVE_NO_POWER,210.35,298.17,59.975,1452530703,"274151322000095","219011344069620",19.62,-6.00,0,296.36,301.17,1.0,0.0,0.000,617329.9,617329.9,5185,0,0,0,L,1151911521,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530728,7244.00
01/11/2016 11:45,2,0.066,ALERT,211.25,299.97,59.981,1452530703,"201051344000988","219011344069620",32.28,-7.00,0,295.76,316.80,2.2,0.2,0.000,304673.0,304673.0,11309,0,0,0,L,1122011218,0,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452530730,7245.00
01/11/2016 11:45,2,0.139,ACTIVE,210.12,296.66,59.975,1452530703,"201051344001025","219011344069620",19.18,-6.50,0,294.56,299.97,2.7,0.7,0.000,317031.1,317031.1,15934,0,0,0,L,1122011218,0,120.65,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530731,7246.00
01/11/2016 11:45,2,0.176,ACTIVE,211.25,300.27,59.981,1452530703,"201051344000458","219011344069620",19.26,-5.50,0,298.47,302.98,3.4,1.4,0.000,314743.5,314743.5,11317,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530732,7247.00
01/11/2016 11:45,2,0.178,ALERT,212.16,300.57,59.938,1452530703,"201051344000853","219011344069620",22.92,-6.50,0,298.47,356.18,4.2,2.1,0.000,312050.8,312050.8,11291,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530734,7248.00
01/11/2016 11:45,2,0.172,ALERT,210.80,297.26,59.981,1452530703,"201051344000685","219011344069620",20.59,-5.50,0,294.26,333.93,3.6,1.5,0.000,318311.7,318311.7,15983,0,0,0,L,1122011218,0,121.78,120.42,0002,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530736,7249.00
01/11/2016 11:45,2,0.152,ALERT,210.57,296.96,59.938,1452530703,"201051344000917","219011344069620",21.41,-4.00,0,293.06,337.54,3.4,1.3,0.000,316029.5,316029.5,15984,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530737,7250.00
01/11/2016 11:45,2,0.139,ALERT,210.57,297.87,59.981,1452530703,"201051344001145","219011344069620",22.72,-5.50,0,295.76,345.06,3.2,1.2,0.000,319251.8,319251.8,15985,0,0,0,L,1122011218,0,121.10,120.42,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530739,7251.00
01/11/2016 11:45,2,0.180,ACTIVE,210.35,296.66,59.975,1452530703,"201051344000651","219011344069620",16.82,-8.00,0,294.86,299.07,3.1,1.0,0.000,313397.8,313397.8,15961,0,0,0,L,1122011218,0,121.33,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530740,7252.00
01/11/2016 11:45,2,0.057,ALERT,209.90,296.36,59.970,1452530703,"274151322000088","219011344069620",22.17,-2.50,0,295.16,336.34,1.3,0.0,0.000,570912.8,570912.8,5093,0,0,0,L,1151911521,0,121.10,121.10,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530742,7253.00
01/11/2016 11:45,2,0.008,ALERT,211.03,317.40,59.970,1452530703,"274151322000068","219011344069620",42.26,-4.00,0,295.16,414.49,0.0,0.0,0.000,478002.7,478002.7,5395,0,0,0,L,1151911521,0,120.65,121.78,0100,-5,0,0,0,0,0,0,16,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452530744,7254.00
01/11/2016 11:45,2,0.119,ACTIVE,209.90,297.26,59.991,1452530703,"201051344001135","219011344069620",18.89,-6.00,0,295.46,299.97,2.3,0.3,0.000,309877.0,309877.0,15941,0,0,0,L,1122011218,0,120.65,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530745,7255.00
01/11/2016 11:45,2,0.088,ALERT,211.25,300.57,59.981,1452530703,"201051344000594","219011344069620",32.38,-7.00,0,297.87,314.70,2.9,0.9,0.000,315773.7,315773.7,11318,0,0,0,L,1122011218,0,120.42,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452530747,7256.00
01/11/2016 11:45,2,0.148,ACTIVE,210.35,296.96,59.970,1452530703,"201051344001203","219011344069620",19.22,-6.50,0,295.16,301.17,2.9,0.9,0.000,316348.1,316348.1,15956,0,0,0,L,1122011218,0,121.33,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530748,7257.00
01/11/2016 11:45,2,0.062,ACTIVE_NO_POWER,210.12,296.96,59.970,1452530703,"274151322000054","219011344069620",21.57,-3.00,0,295.46,301.17,1.4,0.0,0.000,583264.7,583264.7,5106,0,0,0,L,1151911521,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530749,7258.00
01/11/2016 11:45,2,0.068,ALERT,211.70,299.67,59.965,1452530703,"201051344000867","219011344069620",31.15,-7.00,0,297.57,309.29,2.2,0.2,0.000,305018.5,305018.5,11301,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452530750,7259.00
01/11/2016 11:45,2,0.230,ALERT,210.35,297.57,59.975,1452530703,"201051344001093","219011344069620",21.77,-5.00,0,294.86,345.36,5.1,3.0,0.000,314805.3,314805.3,15960,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530752,7260.00
01/11/2016 11:45,2,0.094,ACTIVE,211.25,330.93,59.981,1452530703,"201051344000900","219011344069620",26.16,-6.50,0,298.17,351.07,2.5,0.5,0.000,318371.6,318371.6,11258,0,0,0,L,1122011218,0,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530753,7261.00
01/11/2016 11:45,2,0.199,ACTIVE,211.70,299.07,59.981,1452530703,"201051344000648","219011344069620",20.44,-8.00,0,297.57,315.30,4.2,2.1,0.000,311986.7,311986.7,11291,0,0,0,L,1122011218,0,120.20,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530754,7262.00
01/11/2016 11:45,2,0.242,ALERT,211.70,335.74,59.965,1452530703,"201051344000569","219011344069620",26.92,-5.50,0,299.37,346.56,6.6,4.4,0.009,319968.1,319968.1,11242,0,0,0,L,1122011218,0,120.42,121.33,0002,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530756,7263.00
01/11/2016 11:45,2,0.143,ALERT,211.25,299.97,59.981,1452530703,"201051344000983","219011344069620",22.42,-6.50,0,298.77,336.64,3.2,1.2,0.000,314878.3,314878.3,11279,0,0,0,L,1122011218,0,120.42,120.88,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530758,7264.00
01/11/2016 11:45,2,0.051,ALERT,211.48,299.67,59.981,1452530703,"201051344001158","219011344069620",32.12,-8.00,0,297.57,314.70,1.7,0.0,0.000,309923.5,309923.5,11334,0,0,0,L,1122011218,0,120.42,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452530759,7265.00
01/11/2016 11:45,2,0.230,ALERT,212.16,337.84,59.970,1452530703,"201051344000576","219011344069620",26.48,-6.50,0,298.47,344.76,6.2,4.1,0.004,312990.8,312990.8,11258,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530761,7266.00
01/11/2016 11:45,2,0.098,ALERT,210.35,296.06,59.981,1452530703,"274151322000087","219011344069620",22.98,-1.50,0,294.86,348.06,2.3,0.3,0.000,558381.4,558381.4,5133,0,0,0,L,1151911521,0,120.65,121.55,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452530763,7267.00
01/11/2016 12:00,2,0.197,ACTIVE,212.61,320.71,59.970,1452531604,"201051344000645","219011344069620",24.21,-5.50,0,298.77,336.64,4.9,2.8,0.000,313267.8,313267.8,11271,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531605,7268.00
01/11/2016 12:00,2,0.090,ACTIVE,211.25,332.43,59.986,1452531604,"274151322000085","219011344069620",27.37,-0.50,0,295.76,345.06,2.5,0.5,0.000,585914.7,585914.7,5122,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531606,7269.00
01/11/2016 12:00,2,0.082,ALERT,212.61,300.57,59.991,1452531604,"201051344000633","219011344069620",31.71,-7.00,0,294.26,312.29,2.7,0.6,0.000,305752.6,305752.6,11333,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452531608,7270.00
01/11/2016 12:00,2,0.109,ALERT,212.16,300.87,59.996,1452531604,"201051344000469","219011344069620",32.58,-8.50,0,295.16,315.90,3.6,1.6,0.000,307175.3,307175.3,11307,0,0,0,L,1122011218,0,120.65,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452531610,7271.00
01/11/2016 12:00,2,0.146,ACTIVE,210.80,298.47,60.002,1452531604,"201051344000646","219011344069620",19.54,-6.00,0,293.06,299.37,2.9,0.9,0.000,311526.6,311526.6,15956,0,0,0,L,1122011218,0,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531610,7272.00
01/11/2016 12:00,2,0.086,ACTIVE_NO_POWER,211.03,298.17,59.981,1452531604,"274151322000052","219011344069620",20.12,-4.00,0,287.95,300.57,1.8,0.0,0.000,593713.2,593713.2,5146,0,0,0,L,1151911521,0,120.42,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531611,7273.00
01/11/2016 12:00,2,0.143,ACTIVE,211.03,298.77,59.986,1452531604,"201051344000585","219011344069620",20.99,-5.50,0,293.06,299.67,3.1,1.0,0.000,316440.7,316440.7,15949,0,0,0,L,1122011218,0,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531612,7274.00
01/11/2016 12:00,2,0.164,ACTIVE,211.03,299.07,59.996,1452531604,"201051344001230","219011344069620",21.47,-5.50,0,293.96,299.67,3.6,1.5,0.000,314655.7,314655.7,15999,0,0,0,L,1122011218,0,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531613,7275.00
01/11/2016 12:00,2,0.174,ACTIVE,211.48,299.37,59.996,1452531604,"201051344000582","219011344069620",20.46,-7.00,0,294.26,300.27,3.6,1.6,0.000,309617.6,309617.6,15943,0,0,0,L,1122011218,0,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531614,7276.00
01/11/2016 12:00,2,0.182,ACTIVE,210.57,298.47,59.981,1452531604,"201051344000955","219011344069620",19.30,-5.50,0,293.36,299.37,3.6,1.5,0.000,318959.9,318959.9,15926,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531615,7277.00
01/11/2016 12:00,2,0.000,ALERT,211.25,297.87,59.981,1452531604,"274151322000094","219011344069620",42.82,-6.50,0,294.86,409.38,0.0,0.0,0.000,477714.8,477714.8,5406,0,0,0,L,1151911521,0,120.65,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452531617,7278.00
01/11/2016 12:00,2,0.174,ACTIVE,212.16,301.47,59.981,1452531604,"201051344000579","219011344069620",17.81,-6.00,0,296.66,303.28,3.1,1.1,0.000,320356.0,320356.0,11310,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531618,7279.00
01/11/2016 12:00,2,0.182,ACTIVE,211.03,299.07,59.981,1452531604,"201051344000890","219011344069620",21.05,-5.00,0,293.96,300.57,3.9,1.8,0.000,317095.7,317095.7,16007,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531619,7280.00
01/11/2016 12:00,2,0.189,ACTIVE,211.03,298.17,59.981,1452531604,"201051344000438","219011344069620",20.40,-6.00,0,293.36,299.97,3.9,1.9,0.000,318891.8,318891.8,15957,0,0,0,L,1122011218,0,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531620,7281.00
01/11/2016 12:00,2,0.221,ACTIVE,211.25,297.87,59.954,1452531604,"201051344000417","219011344069620",18.77,-5.50,0,292.76,299.07,4.2,2.1,0.000,312957.9,312957.9,16023,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531620,7282.00
01/11/2016 12:00,2,0.066,ACTIVE_NO_POWER,211.48,299.07,59.965,1452531604,"274151322000083","219011344069620",21.15,-5.00,0,288.85,300.57,1.4,0.0,0.000,588023.5,588023.5,5176,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531621,7283.00
01/11/2016 12:00,2,0.061,ACTIVE_NO_POWER,211.70,298.47,59.981,1452531604,"274151322000076","219011344069620",19.88,-4.00,0,287.95,300.57,1.2,0.0,0.000,624642.6,624642.6,5159,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531622,7284.00
01/11/2016 12:00,2,0.064,ALERT,212.16,301.77,59.986,1452531604,"201051344000868","219011344069620",32.72,-8.00,0,296.66,314.70,2.2,0.2,0.000,304682.1,304682.1,11270,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452531624,7285.00
01/11/2016 12:00,2,0.055,ACTIVE_NO_POWER,211.48,299.67,59.981,1452531604,"274151322000095","219011344069620",20.87,-6.00,0,289.45,301.17,1.2,0.0,0.000,617329.9,617329.9,5186,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531625,7286.00
01/11/2016 12:00,2,0.066,ALERT,211.93,301.17,59.975,1452531604,"201051344000988","219011344069620",32.46,-6.50,0,293.36,318.91,2.2,0.2,0.000,304673.1,304673.1,11311,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452531627,7287.00
01/11/2016 12:00,2,0.146,ACTIVE,210.80,297.87,59.981,1452531604,"201051344001025","219011344069620",20.75,-6.50,0,292.76,300.27,3.1,1.1,0.000,317031.4,317031.4,15935,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531628,7288.00
01/11/2016 12:00,2,0.180,ACTIVE,211.93,301.17,59.981,1452531604,"201051344000458","219011344069620",20.50,-5.00,0,296.06,303.28,3.7,1.7,0.000,314743.9,314743.9,11318,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531629,7289.00
01/11/2016 12:00,2,0.195,ALERT,212.83,320.11,59.975,1452531604,"201051344000853","219011344069620",23.44,-6.00,0,298.47,342.05,4.6,2.5,0.000,312051.4,312051.4,11293,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531631,7290.00
