ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 12:00,2,0.205,ACTIVE,211.03,298.17,59.975,1452531604,"201051344000685","219011344069620",18.13,-5.50,0,293.36,299.67,3.8,1.7,0.000,318312.1,318312.1,15985,0,0,0,L,1122011218,0,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531632,7291.00
01/11/2016 12:00,2,0.189,ACTIVE,211.25,298.17,59.975,1452531604,"201051344000917","219011344069620",19.72,-4.00,0,292.16,299.37,3.8,1.7,0.000,316029.8,316029.8,15986,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531633,7292.00
01/11/2016 12:00,2,0.145,ALERT,211.25,298.77,59.933,1452531604,"201051344001145","219011344069620",23.40,-5.50,0,296.06,334.54,3.4,1.4,0.000,319252.1,319252.1,15987,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531635,7293.00
01/11/2016 12:00,2,0.188,ACTIVE,211.25,297.87,59.928,1452531604,"201051344000651","219011344069620",18.85,-8.00,0,292.76,299.37,3.6,1.5,0.000,313398.1,313398.1,15962,0,0,0,L,1122011218,0,121.55,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531636,7294.00
01/11/2016 12:00,2,0.062,ACTIVE_NO_POWER,210.80,298.77,59.965,1452531604,"274151322000088","219011344069620",22.92,-2.50,0,292.46,299.97,1.4,0.0,0.000,570912.8,570912.8,5095,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531637,7295.00
01/11/2016 12:00,2,0.008,ALERT,211.93,333.93,59.959,1452531604,"274151322000068","219011344069620",42.56,-3.50,0,294.86,409.68,0.0,0.0,0.000,478002.7,478002.7,5397,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452531638,7296.00
01/11/2016 12:00,2,0.125,ACTIVE,210.80,298.77,59.959,1452531604,"201051344001135","219011344069620",20.42,-6.00,0,293.36,300.27,2.6,0.6,0.000,309877.1,309877.1,15942,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531639,7297.00
01/11/2016 12:00,2,0.090,ALERT,211.70,303.28,59.970,1452531604,"201051344000594","219011344069620",32.56,-7.00,0,295.76,315.60,3.0,1.0,0.000,315773.9,315773.9,11320,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452531641,7298.00
01/11/2016 12:00,2,0.158,ACTIVE,211.03,298.17,59.975,1452531604,"201051344001203","219011344069620",20.10,-6.50,0,293.06,301.47,3.2,1.2,0.000,316348.4,316348.4,15957,0,0,0,L,1122011218,0,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531642,7299.00
01/11/2016 12:00,2,0.070,ALERT,212.38,300.57,59.959,1452531604,"201051344000867","219011344069620",31.45,-7.00,0,295.16,302.68,2.3,0.3,0.000,305018.6,305018.6,11303,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452531645,7300.00
01/11/2016 12:00,2,0.232,ACTIVE,210.80,298.47,59.981,1452531604,"201051344001093","219011344069620",22.54,-5.00,0,293.36,299.37,5.3,3.2,0.000,314806.0,314806.0,15962,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531646,7301.00
01/11/2016 12:00,2,0.104,ALERT,211.93,336.94,59.970,1452531604,"201051344000900","219011344069620",27.08,-6.00,0,297.57,346.86,2.9,0.8,0.000,318371.7,318371.7,11259,0,0,0,L,1122011218,0,121.55,121.33,0002,-8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531648,7302.00
01/11/2016 12:00,2,0.195,ACTIVE,212.38,299.97,59.996,1452531604,"201051344000648","219011344069620",22.76,-8.00,0,296.66,302.37,4.5,2.5,0.000,311987.3,311987.3,11292,0,0,0,L,1122011218,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531649,7303.00
01/11/2016 12:00,2,0.250,ACTIVE,212.38,336.64,59.970,1452531604,"201051344000569","219011344069620",27.75,-5.00,0,298.77,343.85,7.0,4.8,0.013,319969.3,319969.3,11244,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531649,7304.00
01/11/2016 12:00,2,0.150,ACTIVE,212.16,301.17,59.975,1452531604,"201051344000983","219011344069620",23.14,-6.00,0,297.87,302.98,3.5,1.5,0.000,314878.7,314878.7,11281,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531650,7305.00
01/11/2016 12:00,2,0.049,ALERT,212.16,300.57,59.970,1452531604,"201051344001158","219011344069620",32.32,-8.00,0,295.46,317.10,1.6,0.0,0.000,309923.5,309923.5,11336,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452531652,7306.00
01/11/2016 12:00,2,0.232,ACTIVE,212.83,337.84,59.970,1452531604,"201051344000576","219011344069620",27.55,-5.00,0,298.47,342.05,6.5,4.4,0.000,312991.8,312991.8,11260,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531653,7307.00
01/11/2016 12:00,2,0.102,ACTIVE,211.25,315.90,59.970,1452531604,"274151322000087","219011344069620",24.55,-1.00,0,294.56,334.84,2.6,0.6,0.000,558381.5,558381.5,5135,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531654,7308.00
01/11/2016 12:00,2,0.068,ACTIVE_NO_POWER,211.03,298.77,59.965,1452531604,"274151322000054","219011344069620",22.74,-2.50,0,297.87,300.87,1.6,0.0,0.000,583264.7,583264.7,5111,0,0,0,L,1151911521,4,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452531657,7309.00
01/11/2016 12:15,2,0.191,ALERT,212.61,301.47,59.949,1452532504,"201051344000645","219011344069620",23.30,-6.00,0,299.07,338.14,4.5,2.4,0.000,313268.5,313268.5,11272,0,0,0,L,1122011218,0,121.33,121.78,0002,-9,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532506,7310.00
01/11/2016 12:15,2,0.086,ALERT,210.80,298.17,59.981,1452532504,"274151322000085","219011344069620",24.79,-1.00,0,297.26,347.46,2.2,0.2,0.000,585914.8,585914.8,5123,0,0,0,L,1151911521,0,121.33,121.78,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532507,7311.00
01/11/2016 12:15,2,0.084,ALERT,212.83,301.17,59.996,1452532504,"201051344000633","219011344069620",31.57,-7.00,0,297.26,311.69,2.8,0.7,0.000,305752.8,305752.8,11335,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452532509,7312.00
01/11/2016 12:15,2,0.107,ALERT,212.16,301.17,59.986,1452532504,"201051344000469","219011344069620",32.46,-8.50,0,298.17,316.20,3.6,1.5,0.000,307175.7,307175.7,11309,0,0,0,L,1122011218,0,120.42,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452532511,7313.00
01/11/2016 12:15,2,0.143,ACTIVE,210.57,297.87,59.975,1452532504,"201051344000646","219011344069620",18.39,-6.50,0,296.06,299.67,2.6,0.6,0.000,311526.8,311526.8,15957,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532512,7314.00
01/11/2016 12:15,2,0.084,ACTIVE_NO_POWER,210.57,298.17,59.970,1452532504,"274151322000052","219011344069620",19.18,-5.00,0,295.76,300.57,1.6,0.0,0.000,593713.2,593713.2,5147,0,0,0,L,1151911521,0,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532513,7315.00
01/11/2016 12:15,2,0.135,ACTIVE,210.80,298.17,60.012,1452532504,"201051344000585","219011344069620",20.12,-6.00,0,296.36,299.97,2.8,0.7,0.000,316441.0,316441.0,15950,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532514,7316.00
01/11/2016 12:15,2,0.158,ACTIVE,210.80,298.47,59.970,1452532504,"201051344001230","219011344069620",20.91,-5.50,0,296.96,299.97,3.4,1.4,0.000,314656.1,314656.1,16000,0,0,0,L,1122011218,0,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532515,7317.00
01/11/2016 12:15,2,0.178,ACTIVE,211.25,299.07,59.975,1452532504,"201051344000582","219011344069620",18.47,-8.00,0,297.26,300.87,3.4,1.3,0.000,309618.0,309618.0,15944,0,0,0,L,1122011218,0,121.33,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532516,7318.00
01/11/2016 12:15,2,0.178,ACTIVE,210.57,297.87,59.965,1452532504,"201051344000955","219011344069620",18.19,-6.00,0,296.66,299.97,3.3,1.2,0.000,318960.3,318960.3,15927,0,0,0,L,1122011218,0,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532517,7319.00
01/11/2016 12:15,2,0.000,ALERT,210.57,373.91,59.959,1452532504,"274151322000094","219011344069620",42.76,-6.50,0,296.06,411.18,0.0,0.0,0.000,477714.8,477714.8,5408,0,0,0,L,1151911521,0,120.20,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452532518,7320.00
01/11/2016 12:15,2,0.172,ACTIVE,211.93,301.77,59.975,1452532504,"201051344000579","219011344069620",16.78,-6.00,0,299.97,303.58,2.9,0.9,0.000,320356.3,320356.3,11311,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532519,7321.00
01/11/2016 12:15,2,0.180,ACTIVE,210.57,298.47,59.965,1452532504,"201051344000890","219011344069620",20.28,-5.00,0,296.96,301.47,3.7,1.6,0.000,317096.2,317096.2,16008,0,0,0,L,1122011218,0,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532520,7322.00
01/11/2016 12:15,2,0.184,ACTIVE,211.03,297.87,59.970,1452532504,"201051344000438","219011344069620",19.46,-6.00,0,296.66,300.27,3.6,1.6,0.000,318892.3,318892.3,15958,0,0,0,L,1122011218,0,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532521,7323.00
01/11/2016 12:15,2,0.219,ACTIVE,211.25,297.57,59.981,1452532504,"201051344000417","219011344069620",17.69,-5.50,0,296.06,299.67,3.9,1.9,0.000,312958.4,312958.4,16024,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532522,7324.00
01/11/2016 12:15,2,0.062,ACTIVE_NO_POWER,211.03,298.77,59.975,1452532504,"274151322000083","219011344069620",20.34,-5.00,0,296.36,300.87,1.3,0.0,0.000,588023.5,588023.5,5177,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532523,7325.00
01/11/2016 12:15,2,0.057,ACTIVE_NO_POWER,211.70,298.77,59.959,1452532504,"274151322000076","219011344069620",19.08,-5.00,0,295.76,300.87,1.1,0.0,0.000,624642.6,624642.6,5160,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532524,7326.00
01/11/2016 12:15,2,0.066,ALERT,212.16,302.07,59.991,1452532504,"201051344000868","219011344069620",32.64,-8.00,0,299.67,315.00,2.2,0.2,0.000,304682.1,304682.1,11272,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452532526,7327.00
01/11/2016 12:15,2,0.053,ACTIVE_NO_POWER,211.03,299.37,59.996,1452532504,"274151322000095","219011344069620",20.44,-6.00,0,297.26,301.47,1.1,0.0,0.000,617329.9,617329.9,5187,0,0,0,L,1151911521,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532527,7328.00
01/11/2016 12:15,2,0.070,ALERT,211.70,301.17,60.028,1452532504,"201051344000988","219011344069620",32.44,-7.00,0,296.66,319.81,2.3,0.3,0.000,304673.1,304673.1,11313,0,0,0,L,1122011218,0,120.65,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452532529,7329.00
01/11/2016 12:15,2,0.145,ACTIVE,210.80,297.57,59.970,1452532504,"201051344001025","219011344069620",19.94,-7.00,0,295.76,300.57,3.0,0.9,0.000,317031.6,317031.6,15936,0,0,0,L,1122011218,0,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532530,7330.00
01/11/2016 12:15,2,0.180,ACTIVE,211.93,301.47,59.981,1452532504,"201051344000458","219011344069620",20.02,-5.00,0,299.37,303.58,3.6,1.6,0.000,314744.3,314744.3,11319,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532531,7331.00
01/11/2016 12:15,2,0.176,ALERT,212.61,321.01,59.981,1452532504,"201051344000853","219011344069620",24.55,-6.00,0,298.77,340.85,4.4,2.3,0.000,312052.1,312052.1,11295,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532533,7332.00
01/11/2016 12:15,2,0.174,ACTIVE,211.48,298.47,59.981,1452532504,"201051344000685","219011344069620",21.19,-6.00,0,296.36,299.67,3.8,1.7,0.000,318312.5,318312.5,15986,0,0,0,L,1122011218,0,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532534,7333.00
01/11/2016 12:15,2,0.184,ACTIVE,211.03,297.87,59.975,1452532504,"201051344000917","219011344069620",19.70,-5.00,0,294.86,299.37,3.7,1.6,0.000,316030.3,316030.3,15987,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532535,7334.00
01/11/2016 12:15,2,0.141,ALERT,211.25,298.47,59.965,1452532504,"201051344001145","219011344069620",23.08,-6.00,0,296.96,335.44,3.3,1.3,0.000,319252.5,319252.5,15989,0,0,0,L,1122011218,0,121.33,120.88,0002,-6,0,0,0,0,0,0,10,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532537,7335.00
01/11/2016 12:15,2,0.186,ACTIVE,210.80,297.57,59.965,1452532504,"201051344000651","219011344069620",18.05,-8.50,0,296.06,299.37,3.4,1.4,0.000,313398.5,313398.5,15963,0,0,0,L,1122011218,0,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532538,7336.00
01/11/2016 12:15,2,0.061,ACTIVE_NO_POWER,210.80,297.87,59.996,1452532504,"274151322000088","219011344069620",22.86,-3.00,0,295.76,299.97,1.4,0.0,0.000,570912.8,570912.8,5096,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532538,7337.00
01/11/2016 12:15,2,0.008,ALERT,211.70,354.67,59.959,1452532504,"274151322000068","219011344069620",42.66,-5.00,0,296.06,410.58,0.0,0.0,0.000,478002.7,478002.7,5399,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452532540,7338.00
01/11/2016 12:15,2,0.121,ACTIVE,210.57,298.47,59.975,1452532504,"201051344001135","219011344069620",19.82,-6.00,0,296.66,300.57,2.5,0.5,0.000,309877.2,309877.2,15943,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532541,7339.00
01/11/2016 12:15,2,0.092,ALERT,211.48,301.17,59.986,1452532504,"201051344000594","219011344069620",32.58,-7.00,0,298.77,315.90,3.0,1.0,0.000,315774.2,315774.2,11322,0,0,0,L,1122011218,0,120.65,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452532543,7340.00
01/11/2016 12:15,2,0.154,ACTIVE,210.80,297.57,59.996,1452532504,"201051344001203","219011344069620",20.04,-7.00,0,296.36,301.47,3.2,1.1,0.000,316348.7,316348.7,15958,0,0,0,L,1122011218,0,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532544,7341.00
01/11/2016 12:15,2,0.066,ACTIVE_NO_POWER,210.57,299.37,59.981,1452532504,"274151322000054","219011344069620",22.30,-3.00,0,296.06,300.57,1.5,0.0,0.000,583264.7,583264.7,5112,0,0,0,L,1151911521,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532545,7342.00
01/11/2016 12:15,2,0.070,ALERT,212.16,300.87,59.981,1452532504,"201051344000867","219011344069620",31.39,-6.50,0,298.17,303.28,2.3,0.3,0.000,305018.6,305018.6,11305,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452532547,7343.00
01/11/2016 12:15,2,0.232,ACTIVE,210.80,298.17,59.970,1452532504,"201051344001093","219011344069620",22.26,-6.00,0,296.66,299.97,5.3,3.2,0.000,314806.8,314806.8,15963,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532548,7344.00
01/11/2016 12:15,2,0.100,ACTIVE,211.93,337.24,59.975,1452532504,"201051344000900","219011344069620",26.90,-6.00,0,298.17,348.36,2.7,0.7,0.004,318371.9,318371.9,11261,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532548,7345.00
01/11/2016 12:15,2,0.195,ACTIVE,212.16,300.57,59.954,1452532504,"201051344000648","219011344069620",22.54,-8.50,0,298.47,302.98,4.5,2.4,0.000,311987.9,311987.9,11293,0,0,0,L,1122011218,0,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532549,7346.00
01/11/2016 12:15,2,0.223,ACTIVE,212.16,336.94,59.944,1452532504,"201051344000569","219011344069620",29.70,-5.00,0,317.70,353.17,6.8,4.6,0.013,319970.5,319970.5,11245,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532550,7347.00
01/11/2016 12:15,2,0.160,ACTIVE,211.93,301.17,60.002,1452532504,"201051344000983","219011344069620",21.23,-6.00,0,299.37,303.28,3.5,1.4,0.000,314879.0,314879.0,11282,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532551,7348.00
01/11/2016 12:15,2,0.047,ALERT,212.16,301.17,59.975,1452532504,"201051344001158","219011344069620",32.36,-8.00,0,298.17,318.30,1.6,0.0,0.000,309923.5,309923.5,11338,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452532553,7349.00
01/11/2016 12:15,2,0.260,ALERT,212.61,338.44,59.975,1452532504,"201051344000576","219011344069620",23.70,-6.00,0,299.07,342.95,6.3,4.1,0.000,312992.9,312992.9,11261,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532555,7350.00
01/11/2016 12:15,2,0.102,ALERT,210.80,301.77,59.965,1452532504,"274151322000087","219011344069620",23.66,-2.50,0,295.76,335.74,2.5,0.5,0.000,558381.7,558381.7,5136,0,0,0,L,1151911521,0,120.88,121.78,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452532557,7351.00
01/11/2016 12:30,2,0.229,ALERT,212.61,336.94,59.965,1452533403,"201051344000645","219011344069620",28.15,-6.50,0,299.67,357.98,6.5,4.4,0.009,313269.4,313269.4,11274,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533405,7352.00
01/11/2016 12:30,2,0.123,ACTIVE,211.48,336.34,59.975,1452533403,"274151322000085","219011344069620",30.18,-1.00,0,296.66,350.77,3.8,1.7,0.013,585915.1,585915.1,5125,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533406,7353.00
01/11/2016 12:30,2,0.154,ALERT,212.83,300.57,59.970,1452533403,"201051344000633","219011344069620",16.72,-8.00,0,297.26,316.50,2.6,0.6,0.000,305753.0,305753.0,11337,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452533408,7354.00
01/11/2016 12:30,2,0.203,ALERT,211.93,300.57,59.970,1452533403,"201051344000469","219011344069620",20.67,-8.50,0,298.47,315.90,4.3,2.2,0.000,307176.1,307176.1,11311,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1452533410,7355.00
01/11/2016 12:30,2,0.172,ALERT,210.80,299.67,59.975,1452533403,"201051344000646","219011344069620",23.74,-6.50,0,296.06,334.84,4.2,2.1,0.000,311527.3,311527.3,15958,0,0,0,L,1122011218,0,121.33,120.88,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533411,7356.00
01/11/2016 12:30,2,0.111,ALERT,210.57,299.07,59.975,1452533403,"274151322000052","219011344069620",23.54,-5.00,0,296.06,348.66,2.7,0.7,0.000,593713.3,593713.3,5148,0,0,0,L,1151911521,0,120.42,122.01,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533413,7357.00
01/11/2016 12:30,2,0.166,ACTIVE,211.25,336.34,59.970,1452533403,"201051344000585","219011344069620",26.58,-6.00,0,295.46,354.07,4.5,2.4,0.000,316441.4,316441.4,15951,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533414,7358.00
01/11/2016 12:30,2,0.189,ACTIVE,211.25,335.44,59.981,1452533403,"201051344001230","219011344069620",26.38,-5.50,0,296.66,351.37,5.1,3.0,0.000,314656.6,314656.6,16001,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533415,7359.00
01/11/2016 12:30,2,0.201,ALERT,211.70,319.51,59.970,1452533403,"201051344000582","219011344069620",25.17,-8.00,0,297.26,355.28,5.2,3.1,0.000,309618.6,309618.6,15945,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533417,7360.00
01/11/2016 12:30,2,0.209,ACTIVE,210.80,313.20,60.002,1452533403,"201051344000955","219011344069620",24.05,-6.00,0,296.06,348.66,5.1,3.0,0.000,318960.8,318960.8,15928,0,0,0,L,1122011218,0,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533418,7361.00
01/11/2016 12:30,2,0.000,ALERT,211.03,297.87,59.965,1452533403,"274151322000094","219011344069620",44.05,-7.00,0,295.76,425.31,0.0,0.0,0.000,477714.8,477714.8,5410,0,0,0,L,1151911521,0,120.65,122.23,0002,-6,0,0,0,0,0,0,146,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452533420,7362.00
01/11/2016 12:30,2,0.197,ACTIVE,211.70,300.87,59.970,1452533403,"201051344000579","219011344069620",22.58,-6.50,0,299.97,304.48,4.5,2.5,0.000,320356.7,320356.7,11312,0,0,0,L,1122011218,0,120.88,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533420,7363.00
01/11/2016 12:30,2,0.205,ACTIVE,210.80,327.92,60.002,1452533403,"201051344000890","219011344069620",26.18,-5.00,0,296.66,351.37,5.5,3.4,0.000,317096.8,317096.8,16009,0,0,0,L,1122011218,0,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533421,7364.00
01/11/2016 12:30,2,0.215,ACTIVE,211.25,316.20,59.991,1452533403,"201051344000438","219011344069620",25.29,-6.00,0,296.36,350.47,5.5,3.4,0.000,318893.0,318893.0,15959,0,0,0,L,1122011218,0,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533422,7365.00
01/11/2016 12:30,2,0.244,ALERT,211.25,299.07,59.970,1452533403,"201051344000417","219011344069620",22.80,-5.50,0,295.76,335.44,5.7,3.5,0.000,312959.2,312959.2,16025,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533424,7366.00
01/11/2016 12:30,2,0.086,ACTIVE,211.48,311.99,59.981,1452533403,"274151322000083","219011344069620",25.21,-4.00,0,296.66,345.96,2.2,0.2,0.000,588023.5,588023.5,5178,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533425,7367.00
01/11/2016 12:30,2,0.080,ALERT,211.70,298.47,59.975,1452533403,"274151322000076","219011344069620",23.82,-5.50,0,296.06,337.84,2.0,0.0,0.000,624642.6,624642.6,5161,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533427,7368.00
01/11/2016 12:30,2,0.141,ALERT,211.93,301.17,60.007,1452533403,"201051344000868","219011344069620",19.50,-8.00,0,299.97,315.30,2.8,0.8,0.000,304682.3,304682.3,11274,0,0,0,L,1122011218,0,120.88,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1452533429,7369.00
01/11/2016 12:30,2,0.076,ALERT,211.03,299.37,59.975,1452533403,"274151322000095","219011344069620",24.39,-5.50,0,297.57,348.36,1.9,0.0,0.000,617329.9,617329.9,5188,0,0,0,L,1151911521,0,121.55,121.55,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533431,7370.00
01/11/2016 12:30,2,0.139,ALERT,211.70,300.57,59.986,1452533403,"201051344000988","219011344069620",20.18,-7.00,0,296.66,319.21,2.9,0.8,0.000,304673.3,304673.3,11315,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1452533433,7371.00
01/11/2016 12:30,2,0.172,ALERT,210.80,318.61,59.965,1452533403,"201051344001025","219011344069620",25.41,-7.00,0,296.06,351.97,4.4,2.3,0.000,317032.1,317032.1,15937,0,0,0,L,1122011218,0,120.65,120.88,0002,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533435,7372.00
01/11/2016 12:30,2,0.203,ALERT,211.70,300.87,59.949,1452533403,"201051344000458","219011344069620",23.40,-5.00,0,299.67,339.34,4.8,2.7,0.000,314744.9,314744.9,11320,0,0,0,L,1122011218,0,121.10,121.33,0002,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533437,7373.00
01/11/2016 12:30,2,0.236,ALERT,212.61,337.84,59.986,1452533403,"201051344000853","219011344069620",24.31,-6.00,0,299.07,354.37,5.8,3.7,0.004,312052.9,312052.9,11297,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533438,7374.00
01/11/2016 12:30,2,0.207,ACTIVE,211.48,324.62,59.975,1452533403,"201051344000685","219011344069620",25.13,-6.00,0,296.36,348.36,5.3,3.2,0.000,318313.2,318313.2,15987,0,0,0,L,1122011218,0,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533439,7375.00
01/11/2016 12:30,2,0.189,ACTIVE,211.25,335.74,59.981,1452533403,"201051344000917","219011344069620",26.14,-4.00,0,295.16,354.97,5.1,3.0,0.000,316030.9,316030.9,15988,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533440,7376.00
01/11/2016 12:30,2,0.176,ALERT,211.25,335.44,59.970,1452533403,"201051344001145","219011344069620",26.04,-5.50,0,297.26,357.38,4.7,2.6,0.009,319253.0,319253.0,15991,0,0,0,L,1122011218,0,121.33,120.88,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533442,7377.00
01/11/2016 12:30,2,0.209,ALERT,210.80,298.47,59.933,1452533403,"201051344000651","219011344069620",22.78,-8.50,0,296.06,340.55,4.8,2.8,0.000,313399.1,313399.1,15964,0,0,0,L,1122011218,0,121.33,120.65,0002,-10,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533444,7378.00
01/11/2016 12:30,2,0.080,ACTIVE,210.80,335.74,59.965,1452533403,"274151322000088","219011344069620",28.67,-3.00,0,296.36,344.15,2.3,0.3,0.000,570912.9,570912.9,5097,0,0,0,L,1151911521,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533445,7379.00
01/11/2016 12:30,2,0.045,ALERT,211.93,333.33,59.975,1452533403,"274151322000068","219011344069620",17.33,-5.50,0,295.76,421.40,0.8,0.0,0.000,478002.7,478002.7,5401,0,0,0,L,1151911521,0,121.33,122.23,0002,-6,0,0,0,0,0,0,156,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1452533446,7380.00
01/11/2016 12:30,2,0.141,ALERT,210.57,299.37,59.944,1452533403,"201051344001135","219011344069620",23.44,-6.00,0,296.66,350.47,3.4,1.3,0.000,309877.5,309877.5,15944,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533448,7381.00
01/11/2016 12:30,2,0.166,ALERT,211.70,301.17,59.944,1452533403,"201051344000594","219011344069620",20.34,-7.00,0,298.47,315.00,3.5,1.4,0.000,315774.5,315774.5,11324,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1452533450,7382.00
01/11/2016 12:30,2,0.170,ALERT,211.03,322.81,59.991,1452533403,"201051344001203","219011344069620",24.87,-7.00,0,295.76,357.98,4.3,2.2,0.000,316349.2,316349.2,15959,0,0,0,L,1122011218,0,121.55,120.88,0002,-9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533452,7383.00
01/11/2016 12:30,2,0.086,ACTIVE,211.03,322.21,59.996,1452533403,"274151322000054","219011344069620",26.06,-2.50,0,296.66,346.86,2.3,0.3,0.000,583264.8,583264.8,5113,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533453,7384.00
01/11/2016 12:30,2,0.125,ALERT,212.16,299.67,59.975,1452533403,"201051344000867","219011344069620",11.87,-7.00,0,298.47,313.20,1.5,0.0,0.000,305018.7,305018.7,11307,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1452533455,7385.00
01/11/2016 12:30,2,0.254,ACTIVE,210.80,335.44,59.970,1452533403,"201051344001093","219011344069620",26.96,-5.50,0,296.36,348.66,6.9,4.8,0.004,314807.9,314807.9,15964,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533456,7386.00
01/11/2016 12:30,2,0.131,ALERT,211.93,336.94,59.965,1452533403,"201051344000900","219011344069620",27.71,-6.50,0,298.47,340.55,3.7,1.6,0.004,318372.3,318372.3,11262,0,0,0,L,1122011218,0,121.33,121.10,0002,-9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533457,7387.00
01/11/2016 12:30,2,0.211,ACTIVE,211.93,334.84,59.928,1452533403,"201051344000648","219011344069620",26.80,-8.50,0,298.77,349.86,5.8,3.6,0.000,311988.3,311988.3,11294,0,0,0,L,1122011218,0,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533458,7388.00
01/11/2016 12:30,2,0.262,ACTIVE,211.93,342.35,59.975,1452533403,"201051344000569","219011344069620",31.63,-5.00,0,319.51,363.69,8.4,6.2,0.018,319972.0,319972.0,11246,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533459,7389.00
01/11/2016 12:30,2,0.188,ACTIVE,211.70,321.61,59.975,1452533403,"201051344000983","219011344069620",22.82,-6.00,0,299.67,351.97,4.4,2.3,0.000,314879.6,314879.6,11283,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533461,7390.00
01/11/2016 12:30,2,0.133,ALERT,211.93,300.27,59.970,1452533403,"201051344001158","219011344069620",19.18,-8.50,0,298.77,318.61,2.6,0.6,0.000,309923.6,309923.6,11340,0,0,0,L,1122011218,0,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1452533462,7391.00
01/11/2016 12:30,2,0.275,ACTIVE,212.38,337.84,59.986,1452533403,"201051344000576","219011344069620",27.47,-6.50,0,299.07,342.65,7.6,5.4,0.013,312994.3,312994.3,11263,0,0,0,L,1122011218,0,121.55,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533463,7392.00
01/11/2016 12:30,2,0.119,ALERT,211.25,335.74,59.965,1452533403,"274151322000087","219011344069620",28.77,-2.00,0,295.76,348.66,3.5,1.4,0.004,558382.0,558382.0,5138,0,0,0,L,1151911521,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452533465,7393.00
01/11/2016 12:45,2,0.213,ALERT,212.38,338.14,59.991,1452534304,"201051344000645","219011344069620",25.66,-6.00,0,298.77,350.47,5.5,3.4,0.004,313270.1,313270.1,11276,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,12,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534306,7394.00
01/11/2016 12:45,2,0.098,ALERT,210.80,335.74,59.991,1452534304,"274151322000085","219011344069620",29.42,-2.00,0,297.87,347.16,2.9,0.9,0.004,585915.2,585915.2,5126,0,0,0,L,1151911521,0,121.33,121.33,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534307,7395.00
01/11/2016 12:45,2,0.084,ALERT,212.38,301.17,59.996,1452534304,"201051344000633","219011344069620",32.24,-8.00,0,296.96,316.20,2.8,0.7,0.000,305753.1,305753.1,11339,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452534309,7396.00
01/11/2016 12:45,2,0.189,ALERT,211.70,301.47,59.991,1452534304,"201051344000469","219011344069620",16.40,-8.50,0,297.87,315.00,3.2,1.1,0.000,307176.4,307176.4,11313,0,0,0,L,1122011218,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1452534311,7397.00
01/11/2016 12:45,2,0.156,ACTIVE,210.35,297.87,59.996,1452534304,"201051344000646","219011344069620",21.47,-6.50,0,296.06,300.57,3.4,1.4,0.000,311527.5,311527.5,15960,0,0,0,L,1122011218,0,121.10,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534312,7398.00
01/11/2016 12:45,2,0.094,ACTIVE,210.35,297.87,60.002,1452534304,"274151322000052","219011344069620",21.69,-6.00,0,296.36,303.58,2.1,0.1,0.000,593713.3,593713.3,5150,0,0,0,L,1151911521,0,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534313,7399.00
01/11/2016 12:45,2,0.148,ALERT,210.57,298.17,59.996,1452534304,"201051344000585","219011344069620",22.44,-6.00,0,296.06,336.34,3.4,1.3,0.000,316441.6,316441.6,15952,0,0,0,L,1122011218,0,120.65,120.88,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534315,7400.00
01/11/2016 12:45,2,0.176,ALERT,210.35,298.77,59.991,1452534304,"201051344001230","219011344069620",22.52,-5.50,0,296.96,336.64,4.0,2.0,0.000,314657.1,314657.1,16002,0,0,0,L,1122011218,0,121.10,120.20,0002,-8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534316,7401.00
01/11/2016 12:45,2,0.186,ALERT,211.03,298.77,59.996,1452534304,"201051344000582","219011344069620",22.40,-8.00,0,297.26,335.44,4.3,2.2,0.000,309619.0,309619.0,15947,0,0,0,L,1122011218,0,121.10,121.10,0002,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534318,7402.00
01/11/2016 12:45,2,0.197,ALERT,210.12,297.57,60.002,1452534304,"201051344000955","219011344069620",21.27,-6.50,0,296.36,324.62,4.3,2.2,0.000,318961.3,318961.3,15929,0,0,0,L,1122011218,0,120.42,120.65,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534320,7403.00
01/11/2016 12:45,2,0.000,ALERT,210.35,324.32,59.986,1452534304,"274151322000094","219011344069620",43.42,-7.00,0,296.06,418.39,0.0,0.0,0.000,477714.8,477714.8,5412,0,0,0,L,1151911521,0,120.42,122.01,0100,-7,0,0,0,0,0,0,19,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452534322,7404.00
01/11/2016 12:45,2,0.188,ACTIVE,211.70,301.17,60.002,1452534304,"201051344000579","219011344069620",20.52,-7.00,0,299.07,303.58,3.9,1.9,0.000,320357.1,320357.1,11313,0,0,0,L,1122011218,0,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534323,7405.00
01/11/2016 12:45,2,0.191,ALERT,210.35,298.47,59.996,1452534304,"201051344000890","219011344069620",22.68,-5.50,0,296.96,336.04,4.4,2.3,0.000,317097.3,317097.3,16010,0,0,0,L,1122011218,0,121.10,119.97,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534325,7406.00
01/11/2016 12:45,2,0.203,ALERT,210.57,298.17,60.034,1452534304,"201051344000438","219011344069620",22.46,-6.50,0,296.36,325.82,4.7,2.6,0.000,318893.5,318893.5,15960,0,0,0,L,1122011218,0,121.33,120.65,0002,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534327,7407.00
01/11/2016 12:45,2,0.234,ACTIVE,210.80,297.57,59.991,1452534304,"201051344000417","219011344069620",20.95,-6.00,0,295.76,300.27,5.0,2.9,0.000,312959.8,312959.8,16027,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534328,7408.00
01/11/2016 12:45,2,0.074,ALERT,210.57,298.17,59.991,1452534304,"274151322000083","219011344069620",22.56,-5.50,0,295.76,317.40,1.7,0.0,0.000,588023.5,588023.5,5179,0,0,0,L,1151911521,0,120.42,121.78,0002,-8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534330,7409.00
01/11/2016 12:45,2,0.068,ACTIVE_NO_POWER,210.80,297.87,59.981,1452534304,"274151322000076","219011344069620",21.89,-6.00,0,295.46,303.28,1.5,0.0,0.000,624642.6,624642.6,5163,0,0,0,L,1151911521,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534331,7410.00
01/11/2016 12:45,2,0.135,ALERT,211.48,301.17,59.991,1452534304,"201051344000868","219011344069620",16.04,-8.50,0,299.07,315.30,2.2,0.2,0.000,304682.3,304682.3,11276,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1452534333,7411.00
01/11/2016 12:45,2,0.064,ACTIVE_NO_POWER,209.90,298.17,59.991,1452534304,"274151322000095","219011344069620",22.80,-6.50,0,296.36,304.18,1.5,0.0,0.000,617329.9,617329.9,5190,0,0,0,L,1151911521,0,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534334,7412.00
01/11/2016 12:45,2,0.131,ALERT,211.25,299.97,59.986,1452534304,"201051344000988","219011344069620",17.33,-7.00,0,296.36,319.81,2.3,0.3,0.000,304673.3,304673.3,11317,0,0,0,L,1122011218,0,120.20,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1452534335,7413.00
01/11/2016 12:45,2,0.170,ACTIVE,210.35,297.57,60.039,1452534304,"201051344001025","219011344069620",20.77,-8.00,0,296.06,319.51,3.6,1.5,0.000,317032.4,317032.4,15939,0,0,0,L,1122011218,0,120.65,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534336,7414.00
01/11/2016 12:45,2,0.199,ACTIVE,211.48,300.57,59.996,1452534304,"201051344000458","219011344069620",21.35,-5.50,0,299.07,303.58,4.3,2.2,0.000,314745.3,314745.3,11322,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534337,7415.00
01/11/2016 12:45,2,0.209,ALERT,212.16,337.84,59.986,1452534304,"201051344000853","219011344069620",25.47,-6.00,0,298.17,348.66,5.4,3.3,0.004,312053.6,312053.6,11299,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534339,7416.00
01/11/2016 12:45,2,0.188,ALERT,210.80,298.17,59.996,1452534304,"201051344000685","219011344069620",23.18,-6.00,0,296.36,336.04,4.4,2.3,0.000,318313.7,318313.7,15988,0,0,0,L,1122011218,0,121.78,120.42,0002,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534341,7417.00
01/11/2016 12:45,2,0.172,ALERT,210.80,326.72,59.991,1452534304,"201051344000917","219011344069620",25.49,-5.00,0,294.86,337.54,4.5,2.4,0.000,316031.3,316031.3,15989,0,0,0,L,1122011218,0,121.10,120.88,0002,-8,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534343,7418.00
01/11/2016 12:45,2,0.184,ALERT,210.80,319.81,59.996,1452534304,"201051344001145","219011344069620",22.20,-6.00,0,297.26,338.14,4.1,2.0,0.000,319253.4,319253.4,15993,0,0,0,L,1122011218,0,121.33,120.42,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534345,7419.00
01/11/2016 12:45,2,0.203,ACTIVE,210.35,297.26,59.996,1452534304,"201051344000651","219011344069620",21.41,-8.50,0,296.06,299.97,4.4,2.3,0.000,313399.6,313399.6,15966,0,0,0,L,1122011218,0,121.33,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534345,7420.00
01/11/2016 12:45,2,0.074,ALERT,209.90,296.96,59.949,1452534304,"274151322000088","219011344069620",24.41,-4.00,0,296.06,336.94,1.8,0.0,0.000,570912.9,570912.9,5098,0,0,0,L,1151911521,0,121.10,121.10,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534347,7421.00
01/11/2016 12:45,2,0.008,ALERT,211.03,351.97,59.991,1452534304,"274151322000068","219011344069620",43.30,-5.50,0,295.16,414.19,0.0,0.0,0.000,478002.7,478002.7,5403,0,0,0,L,1151911521,0,121.10,121.78,0100,-6,0,0,0,0,0,0,7,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452534349,7422.00
01/11/2016 12:45,2,0.131,ACTIVE,210.35,298.47,60.012,1452534304,"201051344001135","219011344069620",22.32,-6.50,0,296.66,301.17,3.0,1.0,0.000,309877.7,309877.7,15946,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534350,7423.00
01/11/2016 12:45,2,0.160,ALERT,211.03,300.87,59.996,1452534304,"201051344000594","219011344069620",18.11,-8.00,0,298.47,315.30,3.0,0.9,0.000,315774.7,315774.7,11326,0,0,0,L,1122011218,0,120.42,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1452534352,7424.00
01/11/2016 12:45,2,0.166,ACTIVE,210.57,297.87,59.996,1452534304,"201051344001203","219011344069620",22.32,-8.00,0,296.36,324.92,3.8,1.7,0.000,316349.5,316349.5,15961,0,0,0,L,1122011218,0,121.33,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534353,7425.00
01/11/2016 12:45,2,0.078,ALERT,210.12,298.17,59.996,1452534304,"274151322000054","219011344069620",23.74,-3.50,0,295.76,332.13,1.9,0.0,0.000,583264.8,583264.8,5114,0,0,0,L,1151911521,0,120.65,121.10,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534355,7426.00
01/11/2016 12:45,2,0.070,ALERT,211.93,299.97,59.996,1452534304,"201051344000867","219011344069620",32.05,-6.50,0,297.57,313.50,2.3,0.3,0.000,305018.8,305018.8,11309,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452534356,7427.00
01/11/2016 12:45,2,0.252,ALERT,210.57,320.11,59.991,1452534304,"201051344001093","219011344069620",24.77,-6.00,0,296.36,336.64,6.3,4.2,0.000,314808.8,314808.8,15965,0,0,0,L,1122011218,0,121.10,120.42,0002,-7,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534358,7428.00
01/11/2016 12:45,2,0.123,ACTIVE,211.48,336.94,59.996,1452534304,"201051344000900","219011344069620",27.00,-6.50,0,297.87,349.56,3.4,1.3,0.004,318372.5,318372.5,11264,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534359,7429.00
01/11/2016 12:45,2,0.209,ALERT,211.70,311.39,59.991,1452534304,"201051344000648","219011344069620",24.65,-9.00,0,297.26,337.24,5.2,3.1,0.000,311989.4,311989.4,11295,0,0,0,L,1122011218,0,120.42,121.55,0002,-11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534361,7430.00
01/11/2016 12:45,2,0.252,ACTIVE,211.70,336.64,60.002,1452534304,"201051344000569","219011344069620",30.28,-5.00,0,333.63,344.15,7.8,5.6,0.022,319973.2,319973.2,11247,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534362,7431.00
01/11/2016 12:45,2,0.154,ALERT,211.48,317.10,59.996,1452534304,"201051344000983","219011344069620",25.05,-6.50,0,298.17,335.74,4.0,1.9,0.000,314879.9,314879.9,11284,0,0,0,L,1122011218,0,120.65,121.10,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534363,7432.00
01/11/2016 12:45,2,0.129,ALERT,211.93,300.87,60.002,1452534304,"201051344001158","219011344069620",17.33,-8.50,0,297.87,318.91,2.3,0.3,0.000,309923.6,309923.6,11342,0,0,0,L,1122011218,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452534365,7433.00
01/11/2016 12:45,2,0.250,ACTIVE,212.16,338.14,60.002,1452534304,"201051344000576","219011344069620",28.41,-6.50,0,308.99,358.58,7.2,5.0,0.009,312995.4,312995.4,11264,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534366,7434.00
