ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 12:45,2,0.111,ALERT,210.57,335.44,59.986,1452534304,"274151322000087","219011344069620",28.35,-3.00,0,295.76,345.06,3.2,1.1,0.004,558382.1,558382.1,5140,0,0,0,L,1151911521,0,121.10,121.33,0002,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452534368,7435.00
01/11/2016 13:00,2,0.143,ALERT,212.38,300.87,59.959,1452535203,"201051344000645","219011344069620",19.96,-6.50,0,299.07,339.65,2.9,0.9,0.000,313270.7,313270.7,11278,0,0,0,L,1122011218,0,121.33,121.78,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535205,7436.00
01/11/2016 13:00,2,0.062,ALERT,211.03,297.87,60.007,1452535203,"274151322000085","219011344069620",20.99,-3.00,0,296.06,337.84,1.3,0.0,0.000,585915.3,585915.3,5128,0,0,0,L,1151911521,0,121.33,121.78,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535207,7437.00
01/11/2016 13:00,2,0.082,ALERT,212.38,300.57,60.002,1452535203,"201051344000633","219011344069620",30.04,-8.00,0,296.96,311.99,2.5,0.5,0.000,305753.3,305753.3,11341,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452535209,7438.00
01/11/2016 13:00,2,0.109,ALERT,211.93,300.87,60.007,1452535203,"201051344000469","219011344069620",31.15,-8.50,0,297.87,315.30,3.5,1.4,0.000,307176.7,307176.7,11315,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1452535211,7439.00
01/11/2016 13:00,2,0.053,ALERT,210.57,297.87,60.002,1452535203,"201051344000646","219011344069620",31.05,-7.00,0,294.86,310.79,1.7,0.0,0.000,311527.7,311527.7,15961,0,0,0,L,1122011218,0,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1452535213,7440.00
01/11/2016 13:00,2,0.062,ALERT,210.80,298.77,60.012,1452535203,"274151322000052","219011344069620",19.06,-6.50,0,295.16,309.29,0.7,0.0,0.000,593713.3,593713.3,5151,0,0,0,L,1151911521,0,120.20,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1452535215,7441.00
01/11/2016 13:00,2,0.055,ALERT,211.03,298.17,60.012,1452535203,"201051344000585","219011344069620",31.81,-6.50,0,295.16,309.29,1.8,0.0,0.000,316441.8,316441.8,15954,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1452535217,7442.00
01/11/2016 13:00,2,0.141,ALERT,210.80,298.47,60.018,1452535203,"201051344001230","219011344069620",16.48,-6.00,0,295.76,333.33,2.4,0.4,0.000,314657.4,314657.4,16004,0,0,0,L,1122011218,0,121.33,120.42,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535219,7443.00
01/11/2016 13:00,2,0.092,ALERT,211.25,298.77,60.002,1452535203,"201051344000582","219011344069620",31.63,-8.50,0,296.36,309.89,3.0,1.0,0.000,309619.4,309619.4,15949,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1452535220,7444.00
01/11/2016 13:00,2,0.104,ALERT,210.12,297.57,60.018,1452535203,"201051344000955","219011344069620",31.67,-6.50,0,295.46,313.80,3.4,1.3,0.000,318961.7,318961.7,15931,0,0,0,L,1122011218,0,120.42,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1452535222,7445.00
01/11/2016 13:00,2,0.000,ALERT,210.80,297.26,60.028,1452535203,"274151322000094","219011344069620",0.00,-8.00,0,294.86,414.49,0.0,0.0,0.000,477714.8,477714.8,5414,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452535224,7446.00
01/11/2016 13:00,2,0.098,ALERT,211.70,301.17,60.002,1452535203,"201051344000579","219011344069620",31.95,-7.00,0,299.07,314.70,3.2,1.2,0.000,320357.4,320357.4,11314,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1452535226,7447.00
01/11/2016 13:00,2,0.115,ALERT,210.57,298.17,60.034,1452535203,"201051344000890","219011344069620",32.01,-5.50,0,296.06,313.20,3.8,1.7,0.000,317097.7,317097.7,16012,0,0,0,L,1122011218,0,121.10,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1452535228,7448.00
01/11/2016 13:00,2,0.105,ALERT,210.80,297.87,60.034,1452535203,"201051344000438","219011344069620",31.87,-7.00,0,295.76,313.50,3.5,1.4,0.000,318893.9,318893.9,15962,0,0,0,L,1122011218,0,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1452535230,7449.00
01/11/2016 13:00,2,0.150,ALERT,211.03,297.57,60.002,1452535203,"201051344000417","219011344069620",31.17,-6.00,0,294.86,309.29,4.8,2.7,0.000,312960.4,312960.4,16028,0,0,0,L,1122011218,0,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1452535231,7450.00
01/11/2016 13:00,2,0.020,ALERT,211.25,298.77,60.002,1452535203,"274151322000083","219011344069620",31.17,-5.50,0,295.76,308.09,0.0,0.0,0.000,588023.5,588023.5,5181,0,0,0,L,1151911521,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1452535233,7451.00
01/11/2016 13:00,2,0.018,ALERT,211.25,297.87,59.981,1452535203,"274151322000076","219011344069620",30.97,-6.50,0,295.46,308.09,0.0,0.0,0.000,624642.6,624642.6,5164,0,0,0,L,1151911521,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1452535235,7452.00
01/11/2016 13:00,2,0.066,ALERT,211.70,301.47,60.018,1452535203,"201051344000868","219011344069620",31.35,-9.00,0,299.07,315.90,2.1,0.1,0.000,304682.3,304682.3,11278,0,0,0,L,1122011218,0,120.88,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452535237,7453.00
01/11/2016 13:00,2,0.012,ALERT,211.03,299.37,60.002,1452535203,"274151322000095","219011344069620",30.81,-6.50,0,296.66,308.39,0.0,0.0,0.000,617329.9,617329.9,5191,0,0,0,L,1151911521,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1452535239,7454.00
01/11/2016 13:00,2,0.068,ALERT,211.48,300.57,59.996,1452535203,"201051344000988","219011344069620",31.27,-7.00,0,296.06,319.51,2.2,0.2,0.000,304673.3,304673.3,11319,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452535240,7455.00
01/11/2016 13:00,2,0.076,ALERT,210.57,297.26,59.991,1452535203,"201051344001025","219011344069620",31.73,-8.00,0,294.86,312.59,2.5,0.5,0.000,317032.6,317032.6,15940,0,0,0,L,1122011218,0,120.65,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1452535242,7456.00
01/11/2016 13:00,2,0.113,ALERT,211.70,300.87,59.996,1452535203,"201051344000458","219011344069620",32.08,-5.50,0,298.77,314.40,3.7,1.6,0.000,314745.8,314745.8,11323,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1452535244,7457.00
01/11/2016 13:00,2,0.148,ALERT,212.38,300.87,60.002,1452535203,"201051344000853","219011344069620",19.26,-6.50,0,298.17,340.55,2.9,0.9,0.000,312054.1,312054.1,11301,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535246,7458.00
01/11/2016 13:00,2,0.088,ALERT,211.25,298.17,60.002,1452535203,"201051344000685","219011344069620",31.93,-6.00,0,295.16,310.19,2.9,0.9,0.000,318314.1,318314.1,15990,0,0,0,L,1122011218,0,122.01,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1452535248,7459.00
01/11/2016 13:00,2,0.139,ALERT,211.03,297.57,59.991,1452535203,"201051344000917","219011344069620",17.08,-5.00,0,293.66,334.24,2.4,0.4,0.000,316031.7,316031.7,15991,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535250,7460.00
01/11/2016 13:00,2,0.119,ALERT,211.03,298.47,60.007,1452535203,"201051344001145","219011344069620",18.43,-6.00,0,295.76,336.64,2.2,0.2,0.000,319253.7,319253.7,15995,0,0,0,L,1122011218,0,121.10,120.88,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535252,7461.00
01/11/2016 13:00,2,0.102,ALERT,211.03,297.57,59.996,1452535203,"201051344000651","219011344069620",31.19,-9.00,0,294.86,308.39,3.2,1.2,0.000,313400.0,313400.0,15967,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1452535254,7462.00
01/11/2016 13:00,2,0.041,ACTIVE_NO_POWER,210.80,298.17,60.002,1452535203,"274151322000088","219011344069620",16.44,-4.00,0,295.46,299.67,0.7,0.0,0.000,570912.9,570912.9,5100,0,0,0,L,1151911521,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535255,7463.00
01/11/2016 13:00,2,0.000,ALERT,211.48,297.87,60.002,1452535203,"274151322000068","219011344069620",0.00,-6.00,0,295.46,413.89,0.0,0.0,0.000,478002.7,478002.7,5405,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452535256,7464.00
01/11/2016 13:00,2,0.049,ALERT,210.35,297.87,59.996,1452535203,"201051344001135","219011344069620",31.81,-6.50,0,295.76,313.80,1.6,0.0,0.000,309877.8,309877.8,15947,0,0,0,L,1122011218,0,120.88,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1452535258,7465.00
01/11/2016 13:00,2,0.092,ALERT,211.48,301.47,59.991,1452535203,"201051344000594","219011344069620",31.47,-8.00,0,298.17,315.30,3.0,1.0,0.000,315774.9,315774.9,11328,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1452535260,7466.00
01/11/2016 13:00,2,0.064,ALERT,210.80,297.57,60.007,1452535203,"201051344001203","219011344069620",31.63,-8.50,0,295.46,310.19,2.1,0.1,0.000,316349.7,316349.7,15962,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1452535262,7467.00
01/11/2016 13:00,2,0.016,ALERT,210.80,298.47,59.991,1452535203,"274151322000054","219011344069620",32.28,-3.50,0,296.06,311.69,0.0,0.0,0.000,583264.8,583264.8,5116,0,0,0,L,1151911521,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1452535264,7468.00
01/11/2016 13:00,2,0.068,ALERT,212.16,300.57,60.002,1452535203,"201051344000867","219011344069620",29.48,-7.00,0,297.57,308.99,2.0,0.1,0.000,305018.8,305018.8,11311,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452535265,7469.00
01/11/2016 13:00,2,0.215,ALERT,210.57,297.87,60.012,1452535203,"201051344001093","219011344069620",15.70,-6.00,0,295.16,333.93,3.4,1.4,0.000,314809.5,314809.5,15967,0,0,0,L,1122011218,0,121.10,120.65,0002,-8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535267,7470.00
01/11/2016 13:00,2,0.068,ALERT,211.93,301.17,59.986,1452535203,"201051344000900","219011344069620",19.60,-7.00,0,298.47,339.34,1.4,0.0,0.000,318372.7,318372.7,11265,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535269,7471.00
01/11/2016 13:00,2,0.102,ALERT,212.16,300.27,59.991,1452535203,"201051344000648","219011344069620",32.38,-9.00,0,297.87,314.70,3.4,1.3,0.000,311989.9,311989.9,11297,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1452535271,7472.00
01/11/2016 13:00,2,0.188,ALERT,212.16,320.11,59.944,1452535203,"201051344000569","219011344069620",25.29,-5.50,0,300.27,341.15,4.8,2.7,0.000,319974.3,319974.3,11248,0,0,0,L,1122011218,0,120.88,121.55,0002,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535273,7473.00
01/11/2016 13:00,2,0.119,ACTIVE_NO_POWER,211.70,300.57,60.002,1452535203,"201051344000983","219011344069620",16.44,-6.50,0,299.07,318.91,2.0,0.0,0.000,314880.2,314880.2,11286,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535273,7474.00
01/11/2016 13:00,2,0.051,ALERT,211.93,300.87,59.944,1452535203,"201051344001158","219011344069620",31.09,-8.50,0,298.17,318.61,1.6,0.0,0.000,309923.6,309923.6,11344,0,0,0,L,1122011218,0,120.88,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452535275,7475.00
01/11/2016 13:00,2,0.195,ALERT,212.38,301.47,59.991,1452535203,"201051344000576","219011344069620",21.47,-7.00,0,298.77,339.95,4.2,2.2,0.000,312996.3,312996.3,11265,0,0,0,L,1122011218,0,121.33,121.33,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535277,7476.00
01/11/2016 13:00,2,0.072,ALERT,210.80,297.57,59.975,1452535203,"274151322000087","219011344069620",19.32,-3.50,0,295.16,337.24,1.4,0.0,0.000,558382.2,558382.2,5142,0,0,0,L,1151911521,0,120.65,121.78,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452535279,7477.00
01/11/2016 13:15,2,0.213,ACTIVE,212.38,328.82,59.965,1452536103,"201051344000645","219011344069620",24.53,-6.50,0,299.07,348.96,5.3,3.2,0.000,313271.1,313271.1,11280,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536104,7478.00
01/11/2016 13:15,2,0.092,ACTIVE,210.80,335.44,59.959,1452536103,"274151322000085","219011344069620",29.12,-3.00,0,296.06,346.56,2.8,0.7,0.000,585915.3,585915.3,5130,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536106,7479.00
01/11/2016 13:15,2,0.086,ALERT,212.38,300.27,59.959,1452536103,"201051344000633","219011344069620",32.14,-8.00,0,296.66,311.09,2.8,0.8,0.000,305753.4,305753.4,11343,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536108,7480.00
01/11/2016 13:15,2,0.188,ALERT,211.93,301.17,59.965,1452536103,"201051344000469","219011344069620",14.81,-9.00,0,297.87,315.60,2.8,0.8,0.000,307177.0,307177.0,11317,0,0,0,L,1122011218,0,120.42,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536109,7481.00
01/11/2016 13:15,2,0.152,ALERT,210.80,299.07,59.975,1452536103,"201051344000646","219011344069620",20.87,-8.00,0,295.46,309.29,3.2,1.2,0.000,311527.7,311527.7,15963,0,0,0,L,1122011218,0,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536111,7482.00
01/11/2016 13:15,2,0.092,ALERT,210.35,298.17,59.949,1452536103,"274151322000052","219011344069620",20.95,-6.50,0,296.06,308.39,1.9,0.0,0.000,593713.3,593713.3,5153,0,0,0,L,1151911521,0,120.20,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536113,7483.00
01/11/2016 13:15,2,0.146,ALERT,211.03,299.37,59.965,1452536103,"201051344000585","219011344069620",22.05,-6.50,0,295.46,309.29,3.3,1.2,0.000,316441.9,316441.9,15956,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536115,7484.00
01/11/2016 13:15,2,0.170,ACTIVE,211.03,299.67,59.965,1452536103,"201051344001230","219011344069620",22.24,-6.00,0,296.36,300.57,3.8,1.8,0.000,314657.6,314657.6,16006,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536116,7485.00
01/11/2016 13:15,2,0.184,ALERT,211.48,300.27,59.975,1452536103,"201051344000582","219011344069620",21.91,-8.50,0,296.66,310.49,4.1,2.0,0.000,309619.7,309619.7,15951,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536117,7486.00
01/11/2016 13:15,2,0.193,ALERT,210.57,299.07,59.922,1452536103,"201051344000955","219011344069620",20.61,-7.00,0,295.76,313.50,4.1,2.0,0.000,318962.0,318962.0,15933,0,0,0,L,1122011218,0,120.65,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536119,7487.00
01/11/2016 13:15,2,0.000,ALERT,210.80,315.00,59.949,1452536103,"274151322000094","219011344069620",43.26,-8.00,0,295.16,414.79,0.0,0.0,0.000,477714.8,477714.8,5416,0,0,0,L,1151911521,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1452536121,7488.00
01/11/2016 13:15,2,0.186,ALERT,211.70,301.47,59.975,1452536103,"201051344000579","219011344069620",19.76,-7.00,0,299.37,315.30,3.7,1.7,0.000,320357.7,320357.7,11316,0,0,0,L,1122011218,0,120.65,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536123,7489.00
01/11/2016 13:15,2,0.191,ALERT,211.03,299.67,59.975,1452536103,"201051344000890","219011344069620",22.17,-6.00,0,296.06,313.50,4.3,2.2,0.000,317098.2,317098.2,16014,0,0,0,L,1122011218,0,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536125,7490.00
01/11/2016 13:15,2,0.199,ALERT,211.03,299.07,59.986,1452536103,"201051344000438","219011344069620",21.83,-7.00,0,296.06,314.10,4.4,2.4,0.000,318894.3,318894.3,15964,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536127,7491.00
01/11/2016 13:15,2,0.232,ALERT,211.25,298.47,59.965,1452536103,"201051344000417","219011344069620",20.18,-6.50,0,295.16,309.59,4.8,2.7,0.000,312961.1,312961.1,16030,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536129,7492.00
01/11/2016 13:15,2,0.070,ALERT,211.03,298.47,59.986,1452536103,"274151322000083","219011344069620",21.87,-6.00,0,296.36,307.78,1.6,0.0,0.000,588023.5,588023.5,5183,0,0,0,L,1151911521,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536131,7493.00
01/11/2016 13:15,2,0.064,ALERT,211.25,298.47,59.954,1452536103,"274151322000076","219011344069620",21.01,-6.50,0,295.76,308.09,1.4,0.0,0.000,624642.6,624642.6,5166,0,0,0,L,1151911521,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536133,7494.00
01/11/2016 13:15,2,0.129,ALERT,211.70,301.47,59.959,1452536103,"201051344000868","219011344069620",13.78,-9.00,0,299.07,315.00,1.8,0.0,0.000,304682.3,304682.3,11280,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536134,7495.00
01/11/2016 13:15,2,0.061,ALERT,210.57,299.37,59.959,1452536103,"274151322000095","219011344069620",21.67,-7.00,0,296.96,308.09,1.3,0.0,0.000,617329.9,617329.9,5193,0,0,0,L,1151911521,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536136,7496.00
01/11/2016 13:15,2,0.129,ALERT,211.48,300.57,59.965,1452536103,"201051344000988","219011344069620",15.49,-8.00,0,296.36,320.41,2.0,0.0,0.000,304673.4,304673.4,11321,0,0,0,L,1122011218,0,120.65,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536138,7497.00
01/11/2016 13:15,2,0.154,ALERT,210.80,298.47,59.928,1452536103,"201051344001025","219011344069620",21.79,-8.50,0,295.46,315.00,3.4,1.4,0.000,317032.8,317032.8,15942,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536140,7498.00
01/11/2016 13:15,2,0.188,ALERT,211.70,301.17,59.965,1452536103,"201051344000458","219011344069620",21.63,-5.50,0,298.47,314.10,4.2,2.1,0.000,314746.2,314746.2,11325,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536142,7499.00
01/11/2016 13:15,2,0.205,ACTIVE,212.61,338.14,59.959,1452536103,"201051344000853","219011344069620",24.47,-6.50,0,298.77,347.46,5.1,3.0,0.000,312054.5,312054.5,11303,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536142,7500.00
01/11/2016 13:15,2,0.211,ALERT,211.25,299.07,59.970,1452536103,"201051344000685","219011344069620",20.00,-6.50,0,295.76,309.89,4.3,2.2,0.000,318314.4,318314.4,15992,0,0,0,L,1122011218,0,122.01,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1452536144,7501.00
01/11/2016 13:15,2,0.168,ACTIVE,211.03,298.77,59.965,1452536103,"201051344000917","219011344069620",23.08,-5.50,0,294.26,299.97,4.0,1.9,0.000,316031.9,316031.9,15993,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536145,7502.00
01/11/2016 13:15,2,0.178,ACTIVE,211.03,299.37,59.975,1452536103,"201051344001145","219011344069620",21.31,-6.50,0,296.36,309.29,3.9,1.8,0.000,319253.9,319253.9,15997,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536146,7503.00
01/11/2016 13:15,2,0.201,ALERT,211.03,298.47,59.965,1452536103,"201051344000651","219011344069620",20.50,-9.00,0,295.46,308.39,4.2,2.1,0.000,313400.3,313400.3,15969,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536148,7504.00
01/11/2016 13:15,2,0.068,ACTIVE_NO_POWER,210.35,298.17,59.975,1452536103,"274151322000088","219011344069620",24.07,-5.00,0,295.76,299.67,1.7,0.0,0.000,570912.9,570912.9,5101,0,0,0,L,1151911521,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536149,7505.00
01/11/2016 13:15,2,0.008,ALERT,211.48,297.26,59.965,1452536103,"274151322000068","219011344069620",43.14,-6.00,0,295.16,414.19,0.0,0.0,0.000,478002.7,478002.7,5407,0,0,0,L,1151911521,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1452536151,7506.00
01/11/2016 13:15,2,0.129,ALERT,210.80,299.37,59.970,1452536103,"201051344001135","219011344069620",21.67,-7.00,0,296.36,312.89,2.9,0.8,0.000,309877.9,309877.9,15949,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536152,7507.00
01/11/2016 13:15,2,0.154,ALERT,211.70,301.77,60.007,1452536103,"201051344000594","219011344069620",16.34,-8.00,0,298.47,313.80,2.5,0.5,0.000,315775.1,315775.1,11330,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536154,7508.00
01/11/2016 13:15,2,0.180,ALERT,211.03,298.77,59.965,1452536103,"201051344001203","219011344069620",19.94,-8.50,0,295.76,310.79,3.6,1.6,0.000,316349.9,316349.9,15964,0,0,0,L,1122011218,0,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1452536156,7509.00
01/11/2016 13:15,2,0.074,ALERT,210.57,298.47,59.975,1452536103,"274151322000054","219011344069620",23.28,-4.00,0,296.06,312.29,1.8,0.0,0.000,583264.8,583264.8,5118,0,0,0,L,1151911521,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1452536158,7510.00
01/11/2016 13:15,2,0.072,ALERT,212.16,300.27,59.981,1452536103,"201051344000867","219011344069620",31.87,-7.00,0,297.87,309.29,2.4,0.3,0.000,305018.9,305018.9,11313,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536160,7511.00
01/11/2016 13:15,2,0.244,ACTIVE,210.80,299.37,59.981,1452536103,"201051344001093","219011344069620",23.34,-6.50,0,295.76,300.27,5.8,3.7,0.000,314810.1,314810.1,15969,0,0,0,L,1122011218,0,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536160,7512.00
01/11/2016 13:15,2,0.115,ACTIVE,211.70,336.94,59.981,1452536103,"201051344000900","219011344069620",25.80,-7.00,0,298.47,351.97,3.0,1.0,0.004,318372.7,318372.7,11267,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536161,7513.00
01/11/2016 13:15,2,0.205,ALERT,211.93,300.27,60.018,1452536103,"201051344000648","219011344069620",23.50,-9.00,0,298.17,314.40,4.9,2.8,0.000,311990.3,311990.3,11299,0,0,0,L,1122011218,0,120.20,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1452536163,7514.00
01/11/2016 13:15,2,0.246,ALERT,211.93,337.24,59.981,1452536103,"201051344000569","219011344069620",29.44,-5.50,0,299.67,345.96,7.4,5.2,0.013,319975.2,319975.2,11250,0,0,0,L,1122011218,0,120.42,121.55,0002,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536165,7515.00
01/11/2016 13:15,2,0.182,ACTIVE,211.70,300.87,59.996,1452536103,"201051344000983","219011344069620",20.65,-6.50,0,299.07,302.98,3.8,1.8,0.000,314880.4,314880.4,11287,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536166,7516.00
01/11/2016 13:15,2,0.127,ALERT,211.93,300.57,60.018,1452536103,"201051344001158","219011344069620",15.62,-8.50,0,298.77,319.21,2.0,0.0,0.000,309923.6,309923.6,11346,0,0,0,L,1122011218,0,120.65,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452536168,7517.00
01/11/2016 13:15,2,0.242,ACTIVE,212.38,338.14,59.986,1452536103,"201051344000576","219011344069620",27.93,-7.00,0,299.07,357.38,6.9,4.7,0.009,312997.1,312997.1,11267,0,0,0,L,1122011218,0,121.10,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536169,7518.00
01/11/2016 13:15,2,0.107,ACTIVE,210.57,331.23,59.975,1452536103,"274151322000087","219011344069620",25.84,-3.50,0,295.16,336.04,2.9,0.9,0.000,558382.3,558382.3,5144,0,0,0,L,1151911521,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452536170,7519.00
01/11/2016 13:30,2,0.221,ALERT,212.16,337.24,59.991,1452537003,"201051344000645","219011344069620",25.74,-6.50,0,299.07,345.66,5.8,3.6,0.004,313271.9,313271.9,11281,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537005,7520.00
01/11/2016 13:30,2,0.104,ALERT,211.03,335.44,59.975,1452537003,"274151322000085","219011344069620",29.66,-3.00,0,296.66,338.74,3.1,1.1,0.004,585915.6,585915.6,5131,0,0,0,L,1151911521,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537007,7521.00
01/11/2016 13:30,2,0.086,ALERT,212.38,300.27,59.986,1452537003,"201051344000633","219011344069620",32.50,-8.00,0,296.96,316.80,2.9,0.9,0.000,305753.6,305753.6,11345,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452537009,7522.00
01/11/2016 13:30,2,0.193,ACTIVE,211.93,300.57,59.959,1452537003,"201051344000469","219011344069620",18.43,-8.50,0,297.87,302.68,3.6,1.6,0.000,307177.3,307177.3,11319,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537010,7523.00
01/11/2016 13:30,2,0.162,ACTIVE,210.57,298.77,59.981,1452537003,"201051344000646","219011344069620",22.44,-7.00,0,296.66,300.87,3.7,1.7,0.000,311528.1,311528.1,15965,0,0,0,L,1122011218,0,121.33,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537011,7524.00
01/11/2016 13:30,2,0.100,ACTIVE,210.35,297.57,59.981,1452537003,"274151322000052","219011344069620",22.58,-6.50,0,295.76,300.87,2.3,0.3,0.000,593713.3,593713.3,5155,0,0,0,L,1151911521,0,119.97,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537012,7525.00
01/11/2016 13:30,2,0.162,ACTIVE,210.80,299.07,59.981,1452537003,"201051344000585","219011344069620",22.58,-6.50,0,296.96,301.17,3.7,1.7,0.000,316442.3,316442.3,15958,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537013,7526.00
01/11/2016 13:30,2,0.178,ALERT,211.03,339.34,59.981,1452537003,"201051344001230","219011344069620",25.94,-5.50,0,297.57,339.95,4.7,2.6,0.000,314658.2,314658.2,16007,0,0,0,L,1122011218,0,121.55,120.20,0002,-8,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537014,7527.00
01/11/2016 13:30,2,0.191,ACTIVE,211.03,299.67,59.970,1452537003,"201051344000582","219011344069620",23.30,-8.00,0,298.47,301.77,4.6,2.5,0.000,309620.2,309620.2,15953,0,0,0,L,1122011218,0,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537015,7528.00
01/11/2016 13:30,2,0.201,ACTIVE,210.35,298.77,59.970,1452537003,"201051344000955","219011344069620",22.15,-6.50,0,297.26,300.87,4.5,2.4,0.000,318962.6,318962.6,15935,0,0,0,L,1122011218,0,120.65,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537016,7529.00
01/11/2016 13:30,2,0.000,ALERT,210.57,297.26,59.975,1452537003,"274151322000094","219011344069620",43.61,-8.00,0,295.46,414.79,0.0,0.0,0.000,477714.8,477714.8,5418,0,0,0,L,1151911521,0,120.20,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452537018,7530.00
01/11/2016 13:30,2,0.191,ACTIVE,211.93,301.47,60.007,1452537003,"201051344000579","219011344069620",21.65,-7.00,0,299.67,303.58,4.2,2.2,0.000,320358.2,320358.2,11318,0,0,0,L,1122011218,0,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537019,7531.00
01/11/2016 13:30,2,0.197,ACTIVE,210.57,299.37,59.981,1452537003,"201051344000890","219011344069620",23.48,-5.50,0,297.57,302.07,4.7,2.6,0.000,317098.8,317098.8,16016,0,0,0,L,1122011218,0,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537020,7532.00
01/11/2016 13:30,2,0.217,ACTIVE,210.80,298.77,59.996,1452537003,"201051344000438","219011344069620",22.66,-6.50,0,297.57,301.17,5.0,2.9,0.000,318895.0,318895.0,15966,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537021,7533.00
01/11/2016 13:30,2,0.238,ACTIVE,210.80,297.87,59.981,1452537003,"201051344000417","219011344069620",21.83,-6.00,0,296.66,300.57,5.3,3.2,0.000,312961.8,312961.8,16032,0,0,0,L,1122011218,0,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537022,7534.00
01/11/2016 13:30,2,0.080,ACTIVE_NO_POWER,210.80,298.17,59.975,1452537003,"274151322000083","219011344069620",23.24,-6.00,0,296.36,300.57,1.9,0.0,0.000,588023.5,588023.5,5185,0,0,0,L,1151911521,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537023,7535.00
01/11/2016 13:30,2,0.072,ACTIVE_NO_POWER,211.25,298.17,59.959,1452537003,"274151322000076","219011344069620",22.68,-6.50,0,295.76,300.57,1.7,0.0,0.000,624642.6,624642.6,5168,0,0,0,L,1151911521,0,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537024,7536.00
01/11/2016 13:30,2,0.137,ACTIVE,211.70,301.47,59.949,1452537003,"201051344000868","219011344069620",18.03,-8.50,0,299.67,303.28,2.5,0.5,0.000,304682.4,304682.4,11282,0,0,0,L,1122011218,0,120.88,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537025,7537.00
01/11/2016 13:30,2,0.070,ACTIVE_NO_POWER,210.80,298.47,59.970,1452537003,"274151322000095","219011344069620",23.20,-6.50,0,297.26,301.17,1.6,0.0,0.000,617329.9,617329.9,5195,0,0,0,L,1151911521,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537026,7538.00
01/11/2016 13:30,2,0.139,ACTIVE,211.48,300.57,60.018,1452537003,"201051344000988","219011344069620",18.37,-7.00,0,296.36,302.37,2.6,0.6,0.000,304673.5,304673.5,11323,0,0,0,L,1122011218,0,120.42,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537027,7539.00
01/11/2016 13:30,2,0.168,ACTIVE,210.35,297.87,59.986,1452537003,"201051344001025","219011344069620",23.36,-8.00,0,296.66,301.77,4.0,1.9,0.000,317033.2,317033.2,15944,0,0,0,L,1122011218,0,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537028,7540.00
01/11/2016 13:30,2,0.195,ACTIVE,211.70,301.17,59.986,1452537003,"201051344000458","219011344069620",23.00,-5.50,0,299.37,303.28,4.6,2.5,0.000,314746.8,314746.8,11327,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537029,7541.00
01/11/2016 13:30,2,0.217,ALERT,212.38,337.84,59.981,1452537003,"201051344000853","219011344069620",25.80,-6.00,0,298.77,340.85,5.7,3.5,0.004,312055.3,312055.3,11304,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537031,7542.00
01/11/2016 13:30,2,0.234,ACTIVE,211.03,298.47,59.981,1452537003,"201051344000685","219011344069620",20.56,-6.00,0,296.96,300.87,4.9,2.8,0.000,318315.0,318315.0,15994,0,0,0,L,1122011218,0,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537032,7543.00
01/11/2016 13:30,2,0.178,ALERT,210.80,335.44,59.986,1452537003,"201051344000917","219011344069620",26.76,-5.00,0,296.06,349.56,4.9,2.8,0.000,316032.5,316032.5,15994,0,0,0,L,1122011218,0,121.10,120.88,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537034,7544.00
01/11/2016 13:30,2,0.162,ALERT,211.25,335.14,60.007,1452537003,"201051344001145","219011344069620",27.47,-6.00,0,297.87,338.74,4.5,2.5,0.004,319254.4,319254.4,15998,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537036,7545.00
01/11/2016 13:30,2,0.209,ACTIVE,210.80,297.87,59.975,1452537003,"201051344000651","219011344069620",22.44,-9.00,0,296.66,300.87,4.8,2.7,0.000,313400.9,313400.9,15971,0,0,0,L,1122011218,0,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537036,7546.00
01/11/2016 13:30,2,0.076,ACTIVE,210.35,334.24,59.970,1452537003,"274151322000088","219011344069620",28.41,-3.50,0,295.76,336.34,2.2,0.2,0.000,570912.9,570912.9,5102,0,0,0,L,1151911521,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537037,7547.00
01/11/2016 13:30,2,0.006,ALERT,211.03,296.36,59.975,1452537003,"274151322000068","219011344069620",43.52,-6.00,0,294.56,414.19,0.0,0.0,0.000,478002.7,478002.7,5409,0,0,0,L,1151911521,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452537039,7548.00
01/11/2016 13:30,2,0.141,ACTIVE,210.35,298.77,59.981,1452537003,"201051344001135","219011344069620",23.18,-7.00,0,297.57,301.47,3.3,1.3,0.000,309878.1,309878.1,15951,0,0,0,L,1122011218,0,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537040,7549.00
01/11/2016 13:30,2,0.166,ACTIVE,211.25,301.17,60.023,1452537003,"201051344000594","219011344069620",20.08,-8.00,0,298.47,302.98,3.4,1.4,0.000,315775.3,315775.3,11332,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537041,7550.00
01/11/2016 13:30,2,0.199,ACTIVE,210.80,298.17,60.012,1452537003,"201051344001203","219011344069620",20.44,-8.50,0,296.96,302.68,4.2,2.1,0.000,316350.3,316350.3,15966,0,0,0,L,1122011218,0,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537042,7551.00
01/11/2016 13:30,2,0.088,ACTIVE,210.57,319.81,59.970,1452537003,"274151322000054","219011344069620",25.86,-4.00,0,296.06,335.14,2.3,0.3,0.000,583264.8,583264.8,5120,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537043,7552.00
01/11/2016 13:30,2,0.068,ALERT,211.93,299.97,59.981,1452537003,"201051344000867","219011344069620",32.32,-7.00,0,298.17,309.59,2.3,0.3,0.000,305018.9,305018.9,11315,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452537045,7553.00
01/11/2016 13:30,2,0.270,ACTIVE,210.80,339.34,59.975,1452537003,"201051344001093","219011344069620",25.68,-6.00,0,297.26,344.45,7.0,4.8,0.000,314811.2,314811.2,15970,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537046,7554.00
01/11/2016 13:30,2,0.141,ALERT,211.70,337.24,59.986,1452537003,"201051344000900","219011344069620",24.51,-6.50,0,298.17,339.34,3.5,1.5,0.004,318373.0,318373.0,11268,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537047,7555.00
01/11/2016 13:30,2,0.246,ACTIVE,211.93,314.70,59.986,1452537003,"201051344000648","219011344069620",22.48,-9.00,0,298.47,336.34,5.6,3.5,0.000,311991.0,311991.0,11301,0,0,0,L,1122011218,0,120.65,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537048,7556.00
01/11/2016 13:30,2,0.258,ACTIVE,212.16,338.44,59.981,1452537003,"201051344000569","219011344069620",31.25,-5.00,0,331.23,346.56,8.2,6.0,0.027,319976.6,319976.6,11252,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537049,7557.00
01/11/2016 13:30,2,0.188,ACTIVE,211.70,325.52,59.991,1452537003,"201051344000983","219011344069620",23.10,-6.50,0,299.37,336.34,4.4,2.4,0.000,314880.9,314880.9,11288,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537050,7558.00
01/11/2016 13:30,2,0.137,ACTIVE,211.93,300.87,59.986,1452537003,"201051344001158","219011344069620",19.52,-8.50,0,298.47,302.37,2.7,0.7,0.000,309923.7,309923.7,11348,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537051,7559.00
01/11/2016 13:30,2,0.260,ALERT,212.38,338.14,59.986,1452537003,"201051344000576","219011344069620",28.84,-6.50,0,299.07,342.05,7.6,5.4,0.009,312998.3,312998.3,11268,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537053,7560.00
01/11/2016 13:30,2,0.121,ALERT,210.80,335.44,59.975,1452537003,"274151322000087","219011344069620",27.73,-3.00,0,295.46,342.35,3.4,1.4,0.004,558382.6,558382.6,5145,0,0,0,L,1151911521,0,121.10,121.55,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537055,7561.00
01/11/2016 13:45,2,0.223,ACTIVE,212.38,337.84,59.986,1452537903,"201051344000645","219011344069620",26.30,-6.00,0,298.47,340.85,6.0,3.8,0.004,313272.9,313272.9,11283,0,0,0,L,1122011218,0,121.78,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537904,7562.00
01/11/2016 13:45,2,0.107,ALERT,211.03,335.74,59.975,1452537903,"274151322000085","219011344069620",29.82,-2.50,0,296.36,338.74,3.3,1.2,0.004,585915.9,585915.9,5133,0,0,0,L,1151911521,0,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537906,7563.00
01/11/2016 13:45,2,0.082,ALERT,212.61,300.87,59.986,1452537903,"201051344000633","219011344069620",32.48,-8.00,0,296.96,317.40,2.8,0.7,0.000,305753.8,305753.8,11347,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452537908,7564.00
01/11/2016 13:45,2,0.193,ACTIVE,211.93,300.87,60.002,1452537903,"201051344000469","219011344069620",18.59,-8.50,0,297.87,302.98,3.7,1.6,0.000,307177.8,307177.8,11320,0,0,0,L,1122011218,0,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537909,7565.00
01/11/2016 13:45,2,0.186,ACTIVE,210.35,298.47,59.965,1452537903,"201051344000646","219011344069620",20.04,-6.50,0,296.36,301.17,3.8,1.7,0.000,311528.6,311528.6,15966,0,0,0,L,1122011218,0,121.10,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537909,7566.00
01/11/2016 13:45,2,0.102,ACTIVE,210.80,298.17,60.002,1452537903,"274151322000052","219011344069620",22.78,-6.00,0,296.36,305.38,2.4,0.3,0.000,593713.4,593713.4,5156,0,0,0,L,1151911521,0,119.97,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537910,7567.00
01/11/2016 13:45,2,0.160,ACTIVE,210.57,298.47,59.965,1452537903,"201051344000585","219011344069620",22.64,-6.50,0,296.66,301.77,3.7,1.6,0.000,316442.7,316442.7,15959,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537911,7568.00
01/11/2016 13:45,2,0.201,ALERT,210.57,313.80,60.002,1452537903,"201051344001230","219011344069620",21.85,-5.00,0,296.66,339.34,4.5,2.4,0.000,314658.8,314658.8,16009,0,0,0,L,1122011218,0,121.33,120.20,0002,-8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537913,7569.00
01/11/2016 13:45,2,0.205,ALERT,210.80,299.37,59.933,1452537903,"201051344000582","219011344069620",21.89,-8.00,0,297.87,335.74,4.6,2.5,0.000,309620.9,309620.9,15954,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537915,7570.00
01/11/2016 13:45,2,0.232,ACTIVE,210.12,298.47,59.996,1452537903,"201051344000955","219011344069620",19.44,-6.00,0,296.96,301.17,4.5,2.5,0.000,318963.2,318963.2,15936,0,0,0,L,1122011218,0,120.42,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537916,7571.00
01/11/2016 13:45,2,0.000,ALERT,210.80,337.54,60.002,1452537903,"274151322000094","219011344069620",43.63,-8.00,0,295.46,419.30,0.0,0.0,0.000,477714.8,477714.8,5420,0,0,0,L,1151911521,0,120.42,122.01,0002,-7,0,0,0,0,0,0,214,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1452537918,7572.00
01/11/2016 13:45,2,0.221,ACTIVE,211.93,301.77,60.002,1452537903,"201051344000579","219011344069620",18.45,-7.00,0,299.67,304.18,4.1,2.0,0.000,320358.8,320358.8,11319,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537918,7573.00
01/11/2016 13:45,2,0.199,ALERT,210.35,299.07,59.996,1452537903,"201051344000890","219011344069620",23.50,-5.50,0,297.57,335.14,4.8,2.7,0.000,317099.5,317099.5,16017,0,0,0,L,1122011218,0,121.10,119.97,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537920,7574.00
01/11/2016 13:45,2,0.213,ACTIVE,210.57,298.47,59.986,1452537903,"201051344000438","219011344069620",22.80,-6.50,0,296.96,326.72,5.0,2.9,0.000,318895.7,318895.7,15967,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537921,7575.00
01/11/2016 13:45,2,0.238,ACTIVE,210.80,297.87,59.991,1452537903,"201051344000417","219011344069620",21.81,-6.00,0,296.36,300.57,5.3,3.2,0.000,312962.6,312962.6,16033,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537922,7576.00
01/11/2016 13:45,2,0.080,ACTIVE_NO_POWER,211.25,299.67,59.949,1452537903,"274151322000083","219011344069620",23.82,-5.50,0,296.66,305.68,1.9,0.0,0.000,588023.5,588023.5,5186,0,0,0,L,1151911521,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537923,7577.00
01/11/2016 13:45,2,0.074,ACTIVE_NO_POWER,212.16,299.07,60.023,1452537903,"274151322000076","219011344069620",22.86,-6.00,0,296.36,305.08,1.7,0.0,0.000,624642.6,624642.6,5169,0,0,0,L,1151911521,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537924,7578.00
