ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 13:45,2,0.139,ACTIVE,211.93,302.07,60.007,1452537903,"201051344000868","219011344069620",18.13,-8.00,0,299.37,304.18,2.5,0.5,0.000,304682.5,304682.5,11283,0,0,0,L,1122011218,0,121.10,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537925,7579.00
01/11/2016 13:45,2,0.070,ACTIVE_NO_POWER,211.48,299.97,59.981,1452537903,"274151322000095","219011344069620",23.70,-6.50,0,297.26,305.68,1.7,0.0,0.000,617329.9,617329.9,5196,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537926,7580.00
01/11/2016 13:45,2,0.133,ACTIVE,211.48,300.87,59.986,1452537903,"201051344000988","219011344069620",19.12,-7.00,0,296.36,302.68,2.6,0.6,0.000,304673.7,304673.7,11324,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537927,7581.00
01/11/2016 13:45,2,0.168,ALERT,210.35,297.87,60.012,1452537903,"201051344001025","219011344069620",23.32,-8.00,0,296.36,335.74,4.0,1.9,0.000,317033.7,317033.7,15945,0,0,0,L,1122011218,0,120.65,120.65,0002,-9,0,0,0,0,0,0,8,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537929,7582.00
01/11/2016 13:45,2,0.197,ACTIVE,211.93,301.47,59.996,1452537903,"201051344000458","219011344069620",23.02,-5.00,0,299.07,303.88,4.7,2.6,0.000,314747.4,314747.4,11328,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537929,7583.00
01/11/2016 13:45,2,0.193,ACTIVE,212.61,338.44,59.991,1452537903,"201051344000853","219011344069620",26.96,-6.00,0,298.47,342.35,5.3,3.2,0.004,312056.2,312056.2,11306,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537930,7584.00
01/11/2016 13:45,2,0.195,ALERT,211.03,319.21,59.970,1452537903,"201051344000685","219011344069620",25.27,-5.50,0,296.36,338.14,5.0,2.9,0.000,318315.7,318315.7,15995,0,0,0,L,1122011218,0,122.01,120.65,0002,-9,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537932,7585.00
01/11/2016 13:45,2,0.213,ACTIVE,210.80,321.91,59.986,1452537903,"201051344000917","219011344069620",22.07,-4.00,0,295.16,338.74,4.8,2.7,0.000,316033.2,316033.2,15996,0,0,0,L,1122011218,0,121.10,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537933,7586.00
01/11/2016 13:45,2,0.182,ACTIVE,210.80,335.14,60.007,1452537903,"201051344001145","219011344069620",24.79,-5.50,0,296.96,339.04,4.6,2.5,0.009,319255.1,319255.1,16000,0,0,0,L,1122011218,0,121.33,120.42,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537934,7587.00
01/11/2016 13:45,2,0.205,ACTIVE,210.80,297.87,60.023,1452537903,"201051344000651","219011344069620",22.38,-8.50,0,296.36,300.87,4.7,2.6,0.000,313401.6,313401.6,15972,0,0,0,L,1122011218,0,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537935,7588.00
01/11/2016 13:45,2,0.080,ALERT,210.80,334.84,59.996,1452537903,"274151322000088","219011344069620",27.08,-3.50,0,296.06,340.85,2.2,0.2,0.000,570912.9,570912.9,5103,0,0,0,L,1151911521,0,121.55,121.55,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537937,7589.00
01/11/2016 13:45,2,0.006,ALERT,211.70,297.26,60.002,1452537903,"274151322000068","219011344069620",43.50,-5.50,0,295.46,420.50,0.0,0.0,0.000,478002.7,478002.7,5411,0,0,0,L,1151911521,0,121.10,122.23,0002,-6,0,0,0,0,0,0,210,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1452537939,7590.00
01/11/2016 13:45,2,0.137,ALERT,210.12,298.47,60.002,1452537903,"201051344001135","219011344069620",23.08,-6.50,0,296.96,334.24,3.2,1.2,0.000,309878.5,309878.5,15952,0,0,0,L,1122011218,0,120.88,120.65,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537940,7591.00
01/11/2016 13:45,2,0.164,ACTIVE,211.48,301.77,59.991,1452537903,"201051344000594","219011344069620",20.08,-7.00,0,298.77,303.28,3.4,1.3,0.000,315775.7,315775.7,11333,0,0,0,L,1122011218,0,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537941,7592.00
01/11/2016 13:45,2,0.199,ALERT,210.35,297.57,60.007,1452537903,"201051344001203","219011344069620",20.30,-8.00,0,296.66,336.64,4.2,2.1,0.000,316350.9,316350.9,15967,0,0,0,L,1122011218,0,121.33,120.42,0002,-9,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537943,7593.00
01/11/2016 13:45,2,0.086,ALERT,211.03,320.71,59.996,1452537903,"274151322000054","219011344069620",26.00,-2.50,0,296.36,341.45,2.3,0.3,0.000,583264.9,583264.9,5121,0,0,0,L,1151911521,0,121.10,121.55,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537945,7594.00
01/11/2016 13:45,2,0.070,ALERT,212.16,300.87,59.975,1452537903,"201051344000867","219011344069620",32.26,-7.00,0,297.57,314.10,2.4,0.3,0.000,305019.0,305019.0,11317,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1452537947,7595.00
01/11/2016 13:45,2,0.250,ALERT,210.57,334.84,59.996,1452537903,"201051344001093","219011344069620",26.80,-5.50,0,296.36,344.76,6.8,4.7,0.000,314812.4,314812.4,15971,0,0,0,L,1122011218,0,121.10,120.42,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537949,7596.00
01/11/2016 13:45,2,0.133,ACTIVE,211.70,337.54,60.012,1452537903,"201051344000900","219011344069620",26.72,-6.50,0,298.47,339.95,3.6,1.6,0.004,318373.4,318373.4,11270,0,0,0,L,1122011218,0,121.33,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537950,7597.00
01/11/2016 13:45,2,0.211,ACTIVE,212.16,335.74,59.954,1452537903,"201051344000648","219011344069620",26.84,-8.50,0,298.77,352.87,5.8,3.6,0.000,311992.0,311992.0,11302,0,0,0,L,1122011218,0,120.88,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537951,7598.00
01/11/2016 13:45,2,0.264,ACTIVE,212.16,337.54,60.007,1452537903,"201051344000569","219011344069620",30.28,-5.00,0,333.63,355.88,8.1,5.9,0.018,319978.1,319978.1,11253,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537952,7599.00
01/11/2016 13:45,2,0.158,ALERT,211.93,330.33,59.975,1452537903,"201051344000983","219011344069620",26.26,-6.00,0,299.07,340.55,4.2,2.1,0.000,314881.4,314881.4,11289,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537953,7600.00
01/11/2016 13:45,2,0.141,ACTIVE,212.16,301.17,60.012,1452537903,"201051344001158","219011344069620",18.35,-8.50,0,298.77,302.98,2.6,0.6,0.000,309923.9,309923.9,11349,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537954,7601.00
01/11/2016 13:45,2,0.291,ALERT,212.61,339.04,60.007,1452537903,"201051344000576","219011344069620",25.74,-6.50,0,300.27,348.36,7.6,5.4,0.009,312999.7,312999.7,11270,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537956,7602.00
01/11/2016 13:45,2,0.117,ALERT,211.25,336.04,59.981,1452537903,"274151322000087","219011344069620",28.80,-2.50,0,295.46,338.14,3.4,1.4,0.004,558382.9,558382.9,5147,0,0,0,L,1151911521,0,121.10,121.78,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452537958,7603.00
01/11/2016 14:00,2,0.215,ALERT,212.83,337.54,60.012,1452538803,"201051344000645","219011344069620",24.37,-6.00,0,298.77,341.15,5.3,3.2,0.000,313273.7,313273.7,11284,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538805,7604.00
01/11/2016 14:00,2,0.096,ACTIVE,211.48,337.24,60.007,1452538803,"274151322000085","219011344069620",29.34,-2.50,0,310.49,370.90,2.9,0.8,0.004,585916.1,585916.1,5135,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538806,7605.00
01/11/2016 14:00,2,0.084,ALERT,213.06,301.17,60.007,1452538803,"201051344000633","219011344069620",32.12,-8.00,0,296.96,317.10,2.8,0.7,0.000,305754.0,305754.0,11349,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452538807,7606.00
01/11/2016 14:00,2,0.188,ALERT,212.61,301.47,60.012,1452538803,"201051344000469","219011344069620",15.84,-8.00,0,297.57,316.20,3.0,1.0,0.000,307178.1,307178.1,11321,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1452538809,7607.00
01/11/2016 14:00,2,0.182,ACTIVE,211.25,299.67,60.012,1452538803,"201051344000646","219011344069620",18.55,-6.50,0,295.76,300.87,3.4,1.4,0.000,311528.9,311528.9,15967,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538811,7608.00
01/11/2016 14:00,2,0.092,ACTIVE,210.80,299.37,60.023,1452538803,"274151322000052","219011344069620",21.53,-6.00,0,296.66,301.17,2.0,0.1,0.000,593713.5,593713.5,5157,0,0,0,L,1151911521,0,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538812,7609.00
01/11/2016 14:00,2,0.148,ACTIVE,211.70,299.97,60.023,1452538803,"201051344000585","219011344069620",22.38,-6.00,0,295.46,301.17,3.4,1.4,0.000,316443.0,316443.0,15960,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538813,7610.00
01/11/2016 14:00,2,0.172,ALERT,211.48,299.97,60.012,1452538803,"201051344001230","219011344069620",22.42,-5.00,0,296.06,338.74,3.9,1.8,0.000,314659.3,314659.3,16011,0,0,0,L,1122011218,0,121.78,120.88,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538815,7611.00
01/11/2016 14:00,2,0.189,ACTIVE,211.93,300.57,60.012,1452538803,"201051344000582","219011344069620",21.97,-8.00,0,297.26,301.77,4.2,2.2,0.000,309621.4,309621.4,15956,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538816,7612.00
01/11/2016 14:00,2,0.217,ACTIVE,211.03,299.67,60.023,1452538803,"201051344000955","219011344069620",18.25,-6.00,0,296.36,300.87,4.0,2.0,0.000,318963.7,318963.7,15937,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538817,7613.00
01/11/2016 14:00,2,0.000,ALERT,211.03,332.73,60.007,1452538803,"274151322000094","219011344069620",43.18,-7.00,0,296.06,418.39,0.0,0.0,0.000,477714.8,477714.8,5422,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,88,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452538818,7614.00
01/11/2016 14:00,2,0.188,ACTIVE,212.38,301.77,59.954,1452538803,"201051344000579","219011344069620",20.48,-6.50,0,299.97,303.88,3.9,1.9,0.000,320359.2,320359.2,11320,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538819,7615.00
01/11/2016 14:00,2,0.191,ACTIVE,211.25,299.97,59.996,1452538803,"201051344000890","219011344069620",22.62,-5.00,0,296.96,302.07,4.4,2.3,0.000,317100.1,317100.1,16019,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538820,7616.00
01/11/2016 14:00,2,0.199,ACTIVE,211.48,299.37,60.012,1452538803,"201051344000438","219011344069620",22.42,-6.00,0,296.96,301.17,4.5,2.5,0.000,318896.3,318896.3,15968,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538821,7617.00
01/11/2016 14:00,2,0.229,ACTIVE,211.48,298.77,59.965,1452538803,"201051344000417","219011344069620",20.73,-6.00,0,296.06,300.57,4.8,2.7,0.000,312963.3,312963.3,16034,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538822,7618.00
01/11/2016 14:00,2,0.072,ACTIVE_NO_POWER,211.25,299.97,60.007,1452538803,"274151322000083","219011344069620",22.48,-5.50,0,297.26,301.17,1.7,0.0,0.000,588023.5,588023.5,5187,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538823,7619.00
01/11/2016 14:00,2,0.066,ACTIVE_NO_POWER,211.93,299.37,60.002,1452538803,"274151322000076","219011344069620",21.71,-6.00,0,296.96,301.17,1.5,0.0,0.000,624642.6,624642.6,5170,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538824,7620.00
01/11/2016 14:00,2,0.131,ALERT,212.38,301.77,60.007,1452538803,"201051344000868","219011344069620",15.51,-7.00,0,299.67,315.60,2.1,0.1,0.000,304682.6,304682.6,11284,0,0,0,L,1122011218,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1452538826,7621.00
01/11/2016 14:00,2,0.062,ACTIVE_NO_POWER,211.25,299.97,60.002,1452538803,"274151322000095","219011344069620",22.62,-6.50,0,297.87,301.47,1.4,0.0,0.000,617329.9,617329.9,5197,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538827,7622.00
01/11/2016 14:00,2,0.129,ALERT,211.93,300.87,60.007,1452538803,"201051344000988","219011344069620",16.96,-6.50,0,296.36,319.81,2.2,0.2,0.000,304673.7,304673.7,11325,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1452538828,7623.00
01/11/2016 14:00,2,0.160,ACTIVE,211.03,298.47,60.007,1452538803,"201051344001025","219011344069620",22.34,-7.00,0,296.06,301.47,3.6,1.6,0.000,317034.1,317034.1,15947,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538829,7624.00
01/11/2016 14:00,2,0.189,ACTIVE,212.16,301.47,60.012,1452538803,"201051344000458","219011344069620",22.11,-5.00,0,299.67,303.88,4.3,2.2,0.000,314747.9,314747.9,11329,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538830,7625.00
01/11/2016 14:00,2,0.201,ALERT,213.06,338.44,60.018,1452538803,"201051344000853","219011344069620",25.29,-5.50,0,299.07,348.66,5.1,3.0,0.000,312056.9,312056.9,11307,0,0,0,L,1122011218,0,121.78,122.01,0002,-6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538832,7626.00
01/11/2016 14:00,2,0.184,ALERT,211.70,299.37,60.007,1452538803,"201051344000685","219011344069620",23.12,-5.50,0,295.76,334.54,4.3,2.3,0.000,318316.3,318316.3,15997,0,0,0,L,1122011218,0,122.23,120.88,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538834,7627.00
01/11/2016 14:00,2,0.170,ALERT,211.70,322.51,60.018,1452538803,"201051344000917","219011344069620",24.99,-4.00,0,294.86,338.14,4.3,2.2,0.000,316033.8,316033.8,15997,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538836,7628.00
01/11/2016 14:00,2,0.150,ALERT,211.70,347.46,60.023,1452538803,"201051344001145","219011344069620",27.63,-5.00,0,296.66,348.36,4.3,2.2,0.000,319255.6,319255.6,16001,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538838,7629.00
01/11/2016 14:00,2,0.197,ACTIVE,211.25,298.77,60.007,1452538803,"201051344000651","219011344069620",21.27,-8.50,0,296.06,300.57,4.2,2.2,0.000,313402.1,313402.1,15973,0,0,0,L,1122011218,0,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538838,7630.00
01/11/2016 14:00,2,0.074,ALERT,210.80,298.47,60.002,1452538803,"274151322000088","219011344069620",24.61,-3.50,0,296.36,338.74,1.9,0.0,0.000,570913.0,570913.0,5105,0,0,0,L,1151911521,0,121.55,121.78,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538840,7631.00
01/11/2016 14:00,2,0.008,ALERT,211.93,406.97,59.975,1452538803,"274151322000068","219011344069620",43.12,-5.50,0,296.06,414.19,0.0,0.0,0.000,478002.7,478002.7,5413,0,0,0,L,1151911521,0,121.55,122.23,0100,-6,0,0,0,0,0,0,71,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452538842,7632.00
01/11/2016 14:00,2,0.131,ACTIVE,211.03,299.67,59.991,1452538803,"201051344001135","219011344069620",22.22,-6.00,0,296.66,301.47,3.0,1.0,0.000,309878.7,309878.7,15954,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538843,7633.00
01/11/2016 14:00,2,0.156,ALERT,211.93,301.47,59.959,1452538803,"201051344000594","219011344069620",17.89,-7.00,0,298.47,315.60,2.9,0.8,0.000,315775.9,315775.9,11334,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1452538845,7634.00
01/11/2016 14:00,2,0.184,ACTIVE,211.48,299.37,60.007,1452538803,"201051344001203","219011344069620",19.86,-8.00,0,296.06,302.68,3.7,1.7,0.000,316351.3,316351.3,15969,0,0,0,L,1122011218,0,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538846,7635.00
01/11/2016 14:00,2,0.080,ALERT,211.03,299.07,60.012,1452538803,"274151322000054","219011344069620",23.99,-3.00,0,296.96,336.04,1.9,0.0,0.000,583264.9,583264.9,5123,0,0,0,L,1151911521,0,121.10,121.78,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538847,7636.00
01/11/2016 14:00,2,0.068,ALERT,212.61,300.57,60.007,1452538803,"201051344000867","219011344069620",31.91,-7.00,0,298.17,310.49,2.3,0.3,0.000,305019.0,305019.0,11319,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452538849,7637.00
01/11/2016 14:00,2,0.268,ALERT,211.25,299.37,59.981,1452538803,"201051344001093","219011344069620",20.40,-5.50,0,295.76,340.85,5.5,3.4,0.000,314813.3,314813.3,15973,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538851,7638.00
01/11/2016 14:00,2,0.121,ALERT,212.16,337.84,60.044,1452538803,"201051344000900","219011344069620",25.74,-6.00,0,298.77,345.06,3.2,1.1,0.004,318373.7,318373.7,11271,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538853,7639.00
01/11/2016 14:00,2,0.205,ALERT,212.38,300.87,60.028,1452538803,"201051344000648","219011344069620",23.82,-8.50,0,298.47,344.76,5.0,2.9,0.000,311992.7,311992.7,11303,0,0,0,L,1122011218,0,120.88,122.01,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538855,7640.00
01/11/2016 14:00,2,0.236,ACTIVE,212.38,337.24,60.034,1452538803,"201051344000569","219011344069620",30.77,-4.00,0,332.43,348.66,7.4,5.2,0.018,319979.4,319979.4,11254,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538856,7641.00
01/11/2016 14:00,2,0.184,ALERT,212.16,301.47,60.012,1452538803,"201051344000983","219011344069620",21.09,-6.00,0,299.37,337.24,3.9,1.9,0.000,314881.9,314881.9,11291,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538857,7642.00
01/11/2016 14:00,2,0.127,ALERT,212.38,301.17,60.002,1452538803,"201051344001158","219011344069620",17.06,-8.00,0,298.77,319.51,2.2,0.2,0.000,309924.0,309924.0,11350,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1452538859,7643.00
01/11/2016 14:00,2,0.277,ACTIVE,212.83,338.44,59.996,1452538803,"201051344000576","219011344069620",23.87,-6.00,0,299.07,350.77,6.7,4.6,0.000,313000.9,313000.9,11272,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538860,7644.00
01/11/2016 14:00,2,0.107,ALERT,211.25,336.94,60.018,1452538803,"274151322000087","219011344069620",28.25,-2.50,0,296.36,346.26,3.1,1.1,0.004,558383.2,558383.2,5149,0,0,0,L,1151911521,0,121.33,121.78,0002,-3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452538862,7645.00
01/11/2016 14:15,2,0.215,ACTIVE,213.06,338.74,59.970,1452539703,"201051344000645","219011344069620",25.09,-5.50,0,298.77,341.45,5.5,3.4,0.000,313274.6,313274.6,11286,0,0,0,L,1122011218,0,121.78,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539704,7646.00
01/11/2016 14:15,2,0.098,ALERT,211.48,336.64,59.959,1452539703,"274151322000085","219011344069620",29.46,-2.00,0,297.87,339.65,3.0,1.0,0.004,585916.4,585916.4,5136,0,0,0,L,1151911521,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539706,7647.00
01/11/2016 14:15,2,0.082,ALERT,213.29,302.07,59.944,1452539703,"201051344000633","219011344069620",32.16,-7.00,0,297.26,316.80,2.7,0.7,0.000,305754.1,305754.1,11351,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452539708,7648.00
01/11/2016 14:15,2,0.188,ACTIVE,212.61,302.07,59.959,1452539703,"201051344000469","219011344069620",16.58,-7.00,0,298.47,303.58,3.1,1.1,0.000,307178.5,307178.5,11323,0,0,0,L,1122011218,0,120.88,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539709,7649.00
01/11/2016 14:15,2,0.182,ACTIVE,211.03,299.07,59.970,1452539703,"201051344000646","219011344069620",18.81,-6.00,0,297.57,301.47,3.5,1.4,0.000,311529.4,311529.4,15968,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539710,7650.00
01/11/2016 14:15,2,0.096,ACTIVE,211.25,299.07,59.970,1452539703,"274151322000052","219011344069620",21.99,-6.00,0,297.26,301.47,2.1,0.1,0.000,593713.5,593713.5,5158,0,0,0,L,1151911521,0,120.42,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539711,7651.00
01/11/2016 14:15,2,0.150,ALERT,211.48,299.67,59.965,1452539703,"201051344000585","219011344069620",22.50,-5.50,0,297.57,335.74,3.4,1.4,0.000,316443.4,316443.4,15961,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539713,7652.00
01/11/2016 14:15,2,0.170,ALERT,211.25,319.21,59.965,1452539703,"201051344001230","219011344069620",23.93,-4.00,0,298.17,343.25,4.1,2.1,0.000,314659.9,314659.9,16013,0,0,0,L,1122011218,0,121.78,120.65,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539714,7653.00
01/11/2016 14:15,2,0.186,ACTIVE,211.70,300.27,59.954,1452539703,"201051344000582","219011344069620",22.52,-7.00,0,298.77,302.37,4.2,2.2,0.000,309622.0,309622.0,15957,0,0,0,L,1122011218,0,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539715,7654.00
01/11/2016 14:15,2,0.219,ACTIVE,211.03,299.37,59.959,1452539703,"201051344000955","219011344069620",18.29,-5.50,0,297.26,301.47,4.0,2.0,0.000,318964.3,318964.3,15938,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539716,7655.00
01/11/2016 14:15,2,0.000,ALERT,211.48,365.49,59.949,1452539703,"274151322000094","219011344069620",43.20,-7.00,0,296.66,418.39,0.0,0.0,0.000,477714.8,477714.8,5424,0,0,0,L,1151911521,0,120.65,122.46,0100,-7,0,0,0,0,0,0,92,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452539718,7656.00
01/11/2016 14:15,2,0.188,ACTIVE,212.61,302.68,59.959,1452539703,"201051344000579","219011344069620",20.65,-6.50,0,300.27,304.48,3.9,1.9,0.000,320359.8,320359.8,11321,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539719,7657.00
01/11/2016 14:15,2,0.193,ALERT,211.25,299.67,59.959,1452539703,"201051344000890","219011344069620",22.72,-5.00,0,298.17,335.44,4.5,2.4,0.000,317100.7,317100.7,16020,0,0,0,L,1122011218,0,121.55,120.42,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539721,7658.00
01/11/2016 14:15,2,0.205,ALERT,211.48,299.37,59.965,1452539703,"201051344000438","219011344069620",22.13,-6.00,0,297.87,335.74,4.6,2.5,0.000,318897.0,318897.0,15969,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539722,7659.00
01/11/2016 14:15,2,0.230,ACTIVE,211.48,298.77,59.965,1452539703,"201051344000417","219011344069620",20.79,-5.50,0,296.96,300.87,4.9,2.8,0.000,312964.1,312964.1,16035,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539723,7660.00
01/11/2016 14:15,2,0.072,ACTIVE_NO_POWER,211.70,299.07,59.959,1452539703,"274151322000083","219011344069620",22.64,-5.50,0,297.87,301.17,1.7,0.0,0.000,588023.5,588023.5,5188,0,0,0,L,1151911521,0,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539724,7661.00
01/11/2016 14:15,2,0.068,ACTIVE_NO_POWER,211.93,299.07,59.954,1452539703,"274151322000076","219011344069620",21.71,-6.00,0,297.57,301.47,1.5,0.0,0.000,624642.6,624642.6,5171,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539725,7662.00
01/11/2016 14:15,2,0.131,ACTIVE,212.61,302.68,59.965,1452539703,"201051344000868","219011344069620",15.61,-8.00,0,299.67,304.48,2.1,0.1,0.000,304682.7,304682.7,11286,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539727,7663.00
01/11/2016 14:15,2,0.064,ACTIVE_NO_POWER,211.48,299.97,59.959,1452539703,"274151322000095","219011344069620",22.64,-6.00,0,298.77,301.77,1.4,0.0,0.000,617329.9,617329.9,5198,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539727,7664.00
01/11/2016 14:15,2,0.129,ACTIVE,212.38,301.77,59.975,1452539703,"201051344000988","219011344069620",16.94,-6.50,0,296.96,303.28,2.2,0.2,0.000,304673.9,304673.9,11327,0,0,0,L,1122011218,0,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539728,7665.00
01/11/2016 14:15,2,0.158,ACTIVE,211.03,298.47,59.970,1452539703,"201051344001025","219011344069620",22.26,-7.00,0,296.96,302.68,3.6,1.5,0.000,317034.5,317034.5,15948,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539729,7666.00
01/11/2016 14:15,2,0.189,ACTIVE,212.38,302.07,59.965,1452539703,"201051344000458","219011344069620",22.07,-5.00,0,299.67,304.48,4.2,2.2,0.000,314748.5,314748.5,11330,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539730,7667.00
01/11/2016 14:15,2,0.193,ACTIVE,213.29,339.65,59.959,1452539703,"201051344000853","219011344069620",25.35,-5.50,0,298.77,342.35,5.0,2.9,0.000,312057.7,312057.7,11309,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539731,7668.00
01/11/2016 14:15,2,0.184,ALERT,211.70,299.67,60.002,1452539703,"201051344000685","219011344069620",23.16,-5.50,0,297.57,338.74,4.3,2.2,0.000,318317.0,318317.0,15999,0,0,0,L,1122011218,0,122.23,120.88,0002,-8,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539733,7669.00
01/11/2016 14:15,2,0.168,ACTIVE,211.48,316.80,59.959,1452539703,"201051344000917","219011344069620",24.59,-3.50,0,296.06,361.29,4.2,2.1,0.000,316034.4,316034.4,15999,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539734,7670.00
01/11/2016 14:15,2,0.182,ACTIVE,211.70,315.90,59.981,1452539703,"201051344001145","219011344069620",22.24,-5.00,0,297.57,347.76,4.1,2.1,0.000,319256.2,319256.2,16003,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539736,7671.00
01/11/2016 14:15,2,0.195,ACTIVE,211.25,298.47,59.970,1452539703,"201051344000651","219011344069620",21.11,-8.50,0,297.26,301.17,4.2,2.1,0.000,313402.7,313402.7,15974,0,0,0,L,1122011218,0,121.78,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539737,7672.00
01/11/2016 14:15,2,0.072,ALERT,211.03,298.77,59.954,1452539703,"274151322000088","219011344069620",24.53,-3.00,0,297.26,343.85,1.8,0.0,0.000,570913.0,570913.0,5107,0,0,0,L,1151911521,0,121.33,122.01,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539739,7673.00
01/11/2016 14:15,2,0.008,ALERT,211.93,369.70,59.949,1452539703,"274151322000068","219011344069620",43.04,-5.50,0,296.36,414.79,0.0,0.0,0.000,478002.7,478002.7,5415,0,0,0,L,1151911521,0,121.55,122.46,0100,-6,0,0,0,0,0,0,93,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452539740,7674.00
01/11/2016 14:15,2,0.129,ACTIVE,211.03,299.07,59.959,1452539703,"201051344001135","219011344069620",22.03,-6.00,0,298.17,302.98,2.9,0.9,0.000,309879.0,309879.0,15955,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539741,7675.00
01/11/2016 14:15,2,0.158,ACTIVE,212.16,302.07,59.965,1452539703,"201051344000594","219011344069620",17.55,-7.00,0,298.77,303.88,2.8,0.8,0.000,315776.2,315776.2,11336,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539742,7676.00
01/11/2016 14:15,2,0.191,ACTIVE,211.48,299.07,59.922,1452539703,"201051344001203","219011344069620",18.77,-8.00,0,297.57,303.88,3.6,1.6,0.000,316351.8,316351.8,15970,0,0,0,L,1122011218,0,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539743,7677.00
01/11/2016 14:15,2,0.078,ALERT,211.25,299.67,59.970,1452539703,"274151322000054","219011344069620",23.80,-2.50,0,297.87,343.85,1.9,0.0,0.000,583265.0,583265.0,5125,0,0,0,L,1151911521,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539745,7678.00
01/11/2016 14:15,2,0.068,ALERT,212.83,301.47,59.959,1452539703,"201051344000867","219011344069620",31.79,-6.50,0,298.47,308.99,2.2,0.2,0.000,305019.1,305019.1,11321,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452539747,7679.00
01/11/2016 14:15,2,0.240,ALERT,211.25,321.91,59.965,1452539703,"201051344001093","219011344069620",24.93,-5.50,0,297.57,352.57,6.1,4.0,0.000,314814.4,314814.4,15975,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539749,7680.00
01/11/2016 14:15,2,0.125,ACTIVE,212.38,338.44,59.970,1452539703,"201051344000900","219011344069620",23.76,-6.00,0,298.47,341.15,3.0,1.0,0.000,318374.0,318374.0,11273,0,0,0,L,1122011218,0,121.55,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539750,7681.00
01/11/2016 14:15,2,0.203,ALERT,212.61,301.47,59.959,1452539703,"201051344000648","219011344069620",23.62,-8.00,0,298.77,351.37,4.9,2.8,0.000,311993.5,311993.5,11305,0,0,0,L,1122011218,0,121.10,122.01,0002,-10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539751,7682.00
01/11/2016 14:15,2,0.234,ACTIVE,212.61,338.14,59.965,1452539703,"201051344000569","219011344069620",30.55,-3.50,0,331.83,369.10,7.2,5.1,0.013,319980.9,319980.9,11255,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539752,7683.00
01/11/2016 14:15,2,0.174,ALERT,212.38,302.37,59.959,1452539703,"201051344000983","219011344069620",21.67,-5.50,0,299.37,342.35,3.9,1.8,0.000,314882.4,314882.4,11293,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539754,7684.00
01/11/2016 14:15,2,0.129,ACTIVE,212.61,301.77,59.975,1452539703,"201051344001158","219011344069620",16.28,-8.00,0,298.77,303.58,2.1,0.1,0.000,309924.1,309924.1,11352,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539755,7685.00
01/11/2016 14:15,2,0.238,ALERT,213.06,339.34,59.965,1452539703,"201051344000576","219011344069620",27.25,-6.00,0,299.37,344.45,6.6,4.5,0.004,313002.2,313002.2,11273,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539757,7686.00
01/11/2016 14:15,2,0.105,ACTIVE,211.48,336.64,59.959,1452539703,"274151322000087","219011344069620",28.11,-2.50,0,296.66,338.74,3.0,1.0,0.000,558383.5,558383.5,5151,0,0,0,L,1151911521,0,121.10,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452539758,7687.00
01/11/2016 14:30,2,0.234,ALERT,213.06,338.74,59.933,1452540603,"201051344000645","219011344069620",28.13,-5.50,0,300.27,357.38,6.7,4.5,0.009,313275.5,313275.5,11287,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540605,7688.00
01/11/2016 14:30,2,0.131,ACTIVE,211.48,337.54,59.933,1452540603,"274151322000085","219011344069620",30.42,-2.00,0,297.57,343.55,4.1,2.0,0.013,585916.7,585916.7,5138,0,0,0,L,1151911521,0,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540606,7689.00
01/11/2016 14:30,2,0.162,ALERT,212.83,301.77,59.981,1452540603,"201051344000633","219011344069620",19.24,-7.00,0,297.57,317.40,3.2,1.1,0.000,305754.3,305754.3,11353,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452540608,7690.00
01/11/2016 14:30,2,0.205,ALERT,212.61,302.37,59.959,1452540603,"201051344000469","219011344069620",22.03,-8.00,0,298.47,315.30,4.6,2.5,0.000,307178.9,307178.9,11324,0,0,0,L,1122011218,0,120.88,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1452540610,7691.00
01/11/2016 14:30,2,0.209,ACTIVE,211.25,310.79,59.981,1452540603,"201051344000646","219011344069620",23.08,-6.00,0,296.96,312.29,4.9,2.8,0.000,311529.8,311529.8,15969,0,0,0,L,1122011218,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540611,7692.00
01/11/2016 14:30,2,0.119,ACTIVE,211.25,337.54,59.996,1452540603,"274151322000052","219011344069620",26.94,-6.00,0,296.36,338.14,3.3,1.3,0.000,593713.6,593713.6,5159,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540612,7693.00
01/11/2016 14:30,2,0.182,ACTIVE,211.70,337.24,59.981,1452540603,"201051344000585","219011344069620",27.61,-5.50,0,297.26,351.37,5.1,3.0,0.000,316443.9,316443.9,15963,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540612,7694.00
01/11/2016 14:30,2,0.217,ACTIVE,211.48,335.74,59.970,1452540603,"201051344001230","219011344069620",25.25,-4.00,0,297.57,355.58,5.5,3.4,0.004,314660.5,314660.5,16015,0,0,0,L,1122011218,0,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540613,7695.00
01/11/2016 14:30,2,0.211,ACTIVE,212.16,337.24,59.975,1452540603,"201051344000582","219011344069620",27.85,-7.00,0,298.47,347.16,6.0,3.9,0.000,309622.6,309622.6,15958,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540614,7696.00
01/11/2016 14:30,2,0.254,ACTIVE,211.03,313.50,59.981,1452540603,"201051344000955","219011344069620",22.15,-6.00,0,297.57,314.10,5.7,3.6,0.000,318964.9,318964.9,15939,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540615,7697.00
01/11/2016 14:30,2,0.000,ALERT,211.03,304.48,60.012,1452540603,"274151322000094","219011344069620",44.21,-6.50,0,296.06,419.00,0.0,0.0,0.000,477714.8,477714.8,5426,0,0,0,L,1151911521,0,120.65,122.46,0002,-8,0,0,0,0,0,0,207,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1452540617,7698.00
01/11/2016 14:30,2,0.246,ACTIVE,212.38,302.98,59.981,1452540603,"201051344000579","219011344069620",21.39,-6.50,0,300.27,304.48,5.3,3.2,0.000,320360.3,320360.3,11322,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540618,7699.00
01/11/2016 14:30,2,0.223,ACTIVE,211.48,335.44,59.991,1452540603,"201051344000890","219011344069620",27.81,-4.00,0,297.87,348.36,6.3,4.1,0.004,317101.5,317101.5,16022,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540619,7700.00
01/11/2016 14:30,2,0.236,ALERT,211.70,336.34,59.975,1452540603,"201051344000438","219011344069620",26.66,-5.50,0,297.57,345.36,6.4,4.3,0.004,318897.8,318897.8,15971,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540621,7701.00
01/11/2016 14:30,2,0.250,ACTIVE,211.93,329.13,59.970,1452540603,"201051344000417","219011344069620",25.76,-5.50,0,296.96,336.04,6.5,4.4,0.000,312964.9,312964.9,16036,0,0,0,L,1122011218,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540622,7702.00
01/11/2016 14:30,2,0.096,ACTIVE,211.48,336.64,59.986,1452540603,"274151322000083","219011344069620",28.71,-4.00,0,296.66,350.17,2.8,0.8,0.000,588023.6,588023.6,5189,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540622,7703.00
01/11/2016 14:30,2,0.090,ACTIVE,211.93,326.72,59.970,1452540603,"274151322000076","219011344069620",27.99,-6.00,0,296.36,338.14,2.5,0.5,0.000,624642.6,624642.6,5172,0,0,0,L,1151911521,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540623,7704.00
01/11/2016 14:30,2,0.156,ALERT,212.38,302.98,59.975,1452540603,"201051344000868","219011344069620",21.21,-8.00,0,299.97,315.60,3.4,1.3,0.000,304682.8,304682.8,11287,0,0,0,L,1122011218,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1452540625,7705.00
01/11/2016 14:30,2,0.084,ACTIVE,211.48,339.95,59.949,1452540603,"274151322000095","219011344069620",28.84,-6.00,0,297.57,340.85,2.4,0.4,0.000,617329.9,617329.9,5199,0,0,0,L,1151911521,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540626,7706.00
01/11/2016 14:30,2,0.148,ALERT,212.16,302.37,59.981,1452540603,"201051344000988","219011344069620",22.62,-6.50,0,296.96,320.41,3.4,1.4,0.000,304674.0,304674.0,11328,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1452540628,7707.00
01/11/2016 14:30,2,0.195,ALERT,211.48,349.26,59.975,1452540603,"201051344001025","219011344069620",27.75,-6.50,0,296.66,350.77,5.5,3.4,0.000,317035.0,317035.0,15949,0,0,0,L,1122011218,0,121.10,120.88,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540630,7708.00
01/11/2016 14:30,2,0.221,ALERT,212.38,336.04,59.970,1452540603,"201051344000458","219011344069620",26.34,-4.00,0,299.67,337.54,5.9,3.8,0.000,314749.2,314749.2,11331,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540632,7709.00
01/11/2016 14:30,2,0.242,ALERT,213.06,340.25,59.996,1452540603,"201051344000853","219011344069620",26.28,-5.00,0,299.97,351.07,6.5,4.3,0.013,312058.5,312058.5,11310,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540634,7710.00
01/11/2016 14:30,2,0.260,ACTIVE,211.93,337.84,59.965,1452540603,"201051344000685","219011344069620",24.29,-5.00,0,297.26,351.07,6.4,4.3,0.000,318317.7,318317.7,16001,0,0,0,L,1122011218,0,122.46,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540634,7711.00
01/11/2016 14:30,2,0.240,ALERT,211.93,337.24,59.970,1452540603,"201051344000917","219011344069620",25.11,-3.50,0,295.76,360.69,6.1,4.0,0.013,316035.1,316035.1,16000,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540636,7712.00
01/11/2016 14:30,2,0.215,ALERT,211.93,336.94,59.986,1452540603,"201051344001145","219011344069620",26.72,-5.00,0,296.96,360.99,5.8,3.7,0.013,319256.8,319256.8,16004,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540638,7713.00
01/11/2016 14:30,2,0.236,ALERT,211.48,345.96,60.002,1452540603,"201051344000651","219011344069620",26.82,-8.00,0,296.96,351.67,6.5,4.3,0.000,313403.4,313403.4,15975,0,0,0,L,1122011218,0,122.01,120.65,0002,-9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540640,7714.00
01/11/2016 14:30,2,0.104,ACTIVE,211.03,336.04,59.965,1452540603,"274151322000088","219011344069620",29.82,-2.50,0,296.36,343.85,3.2,1.2,0.000,570913.1,570913.1,5109,0,0,0,L,1151911521,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540641,7715.00
01/11/2016 14:30,2,0.008,ALERT,211.93,298.17,59.986,1452540603,"274151322000068","219011344069620",44.19,-5.50,0,296.06,420.20,0.0,0.0,0.000,478002.7,478002.7,5417,0,0,0,L,1151911521,0,121.33,122.46,0002,-5,0,0,0,0,0,0,216,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1452540643,7716.00
01/11/2016 14:30,2,0.160,ACTIVE,211.25,335.14,59.965,1452540603,"201051344001135","219011344069620",27.47,-5.50,0,297.57,358.28,4.5,2.4,0.009,309879.3,309879.3,15956,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540644,7717.00
01/11/2016 14:30,2,0.186,ALERT,212.16,302.98,60.023,1452540603,"201051344000594","219011344069620",23.56,-7.00,0,299.07,314.10,4.5,2.4,0.000,315776.6,315776.6,11337,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1452540646,7718.00
01/11/2016 14:30,2,0.221,ALERT,211.70,352.57,59.959,1452540603,"201051344001203","219011344069620",24.85,-7.00,0,297.26,359.78,5.6,3.5,0.000,316352.3,316352.3,15971,0,0,0,L,1122011218,0,122.01,120.88,0002,-9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540647,7719.00
01/11/2016 14:30,2,0.111,ACTIVE,211.48,337.24,59.928,1452540603,"274151322000054","219011344069620",29.72,-2.00,0,296.66,343.25,3.4,1.3,0.009,583265.1,583265.1,5127,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540648,7720.00
01/11/2016 14:30,2,0.145,ALERT,212.61,301.77,59.970,1452540603,"201051344000867","219011344069620",21.21,-6.50,0,298.77,308.99,3.1,1.1,0.000,305019.2,305019.2,11323,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1452540650,7721.00
01/11/2016 14:30,2,0.281,ACTIVE,211.70,337.54,59.944,1452540603,"201051344001093","219011344069620",28.96,-5.50,0,297.26,351.37,8.3,6.1,0.013,314815.6,314815.6,15977,0,0,0,L,1122011218,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540651,7722.00
