ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 14:30,2,0.156,ALERT,212.61,339.04,59.965,1452540603,"201051344000900","219011344069620",29.38,-6.00,0,299.97,352.57,4.7,2.6,0.018,318374.4,318374.4,11274,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540653,7723.00
01/11/2016 14:30,2,0.238,ACTIVE,212.61,338.44,59.933,1452540603,"201051344000648","219011344069620",29.12,-8.00,0,299.07,362.49,7.1,4.9,0.009,311994.4,311994.4,11307,0,0,0,L,1122011218,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540654,7724.00
01/11/2016 14:30,2,0.271,ACTIVE,212.61,379.92,59.975,1452540603,"201051344000569","219011344069620",35.60,-3.00,0,333.03,382.63,9.8,7.6,0.027,319982.4,319982.4,11256,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540655,7725.00
01/11/2016 14:30,2,0.217,ACTIVE,212.38,337.84,59.970,1452540603,"201051344000983","219011344069620",24.89,-5.50,0,299.97,350.47,5.5,3.4,0.004,314883.0,314883.0,11295,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540656,7726.00
01/11/2016 14:30,2,0.150,ALERT,212.61,302.68,59.970,1452540603,"201051344001158","219011344069620",23.16,-7.00,0,299.07,317.70,3.6,1.5,0.000,309924.3,309924.3,11353,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1452540658,7727.00
01/11/2016 14:30,2,0.311,ACTIVE,213.06,340.25,59.970,1452540603,"201051344000576","219011344069620",28.69,-5.50,0,299.97,343.55,9.1,6.8,0.018,313003.5,313003.5,11275,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540659,7728.00
01/11/2016 14:30,2,0.154,ALERT,211.25,336.64,59.981,1452540603,"274151322000087","219011344069620",29.66,-2.50,0,296.66,348.36,4.7,2.6,0.013,558383.9,558383.9,5152,0,0,0,L,1151911521,0,121.10,122.01,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452540661,7729.00
01/11/2016 14:45,2,0.250,ACTIVE,213.06,339.34,59.991,1452541503,"201051344000645","219011344069620",31.05,-5.00,0,299.97,353.47,7.9,5.7,0.022,313276.9,313276.9,11289,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541504,7730.00
01/11/2016 14:45,2,0.172,ACTIVE,211.93,337.24,59.975,1452541503,"274151322000085","219011344069620",31.19,-2.00,0,334.24,363.39,5.4,3.3,0.018,585917.4,585917.4,5139,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541505,7731.00
01/11/2016 14:45,2,0.182,ACTIVE,213.29,302.68,59.991,1452541503,"201051344000633","219011344069620",21.81,-7.00,0,298.47,303.88,4.1,2.0,0.000,305754.7,305754.7,11355,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541506,7732.00
01/11/2016 14:45,2,0.219,ALERT,212.83,303.28,59.986,1452541503,"201051344000469","219011344069620",24.05,-7.00,0,299.37,338.44,5.4,3.3,0.000,307179.6,307179.6,11326,0,0,0,L,1122011218,0,121.10,122.23,0002,-9,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541508,7733.00
01/11/2016 14:45,2,0.225,ACTIVE,211.93,336.94,59.970,1452541503,"201051344000646","219011344069620",26.22,-5.50,0,298.17,363.69,6.0,3.8,0.009,311530.7,311530.7,15970,0,0,0,L,1122011218,0,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541508,7734.00
01/11/2016 14:45,2,0.141,ALERT,211.48,336.94,59.986,1452541503,"274151322000052","219011344069620",29.40,-4.00,0,297.87,340.25,4.2,2.1,0.004,593714.1,593714.1,5160,0,0,0,L,1151911521,0,121.10,122.01,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541510,7735.00
01/11/2016 14:45,2,0.203,ALERT,212.38,338.14,59.981,1452541503,"201051344000585","219011344069620",29.14,-4.00,0,297.57,340.55,6.0,3.9,0.004,316444.8,316444.8,15964,0,0,0,L,1122011218,0,121.33,121.78,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541512,7736.00
01/11/2016 14:45,2,0.229,ALERT,211.93,336.64,59.986,1452541503,"201051344001230","219011344069620",28.39,-3.50,0,298.47,341.75,6.6,4.5,0.018,314661.6,314661.6,16016,0,0,0,L,1122011218,0,122.01,121.10,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541514,7737.00
01/11/2016 14:45,2,0.238,ALERT,212.38,338.14,59.981,1452541503,"201051344000582","219011344069620",28.86,-6.50,0,299.07,341.45,7.0,4.8,0.009,309623.8,309623.8,15959,0,0,0,L,1122011218,0,121.78,121.55,0002,-9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541516,7738.00
01/11/2016 14:45,2,0.266,ACTIVE,211.70,336.34,59.981,1452541503,"201051344000955","219011344069620",24.89,-5.00,0,298.77,348.66,6.7,4.6,0.009,318966.0,318966.0,15940,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541517,7739.00
01/11/2016 14:45,2,0.000,ALERT,211.70,299.37,59.981,1452541503,"274151322000094","219011344069620",44.71,-6.50,0,296.66,431.02,0.0,0.0,0.000,477714.8,477714.8,5428,0,0,0,L,1151911521,0,121.33,122.46,0002,-6,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541519,7740.00
01/11/2016 14:45,2,0.262,ALERT,212.61,338.44,59.981,1452541503,"201051344000579","219011344069620",24.31,-5.50,0,301.17,345.96,6.5,4.3,0.000,320361.3,320361.3,11323,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541521,7741.00
01/11/2016 14:45,2,0.244,ALERT,211.93,336.64,59.981,1452541503,"201051344000890","219011344069620",29.34,-4.00,0,297.87,340.85,7.3,5.1,0.009,317102.7,317102.7,16023,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541523,7742.00
01/11/2016 14:45,2,0.277,ACTIVE,211.93,336.34,59.986,1452541503,"201051344000438","219011344069620",25.47,-5.00,0,297.57,341.75,7.2,5.0,0.009,318899.0,318899.0,15973,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541523,7743.00
01/11/2016 14:45,2,0.266,ALERT,212.16,336.94,59.981,1452541503,"201051344000417","219011344069620",27.67,-4.00,0,297.57,343.85,7.5,5.3,0.000,312966.1,312966.1,16037,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541525,7744.00
01/11/2016 14:45,2,0.119,ALERT,211.70,336.34,59.975,1452541503,"274151322000083","219011344069620",29.74,-3.00,0,297.57,340.85,3.6,1.5,0.000,588023.9,588023.9,5190,0,0,0,L,1151911521,0,121.33,122.23,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541527,7745.00
01/11/2016 14:45,2,0.105,ALERT,212.38,338.44,59.981,1452541503,"274151322000076","219011344069620",29.60,-4.00,0,297.26,348.06,3.2,1.1,0.009,624642.9,624642.9,5173,0,0,0,L,1151911521,0,121.78,122.46,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541529,7746.00
01/11/2016 14:45,2,0.178,ACTIVE,212.38,303.58,59.981,1452541503,"201051344000868","219011344069620",21.67,-7.00,0,301.17,310.79,3.9,1.8,0.000,304683.2,304683.2,11289,0,0,0,L,1122011218,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541530,7747.00
01/11/2016 14:45,2,0.105,ALERT,211.70,338.14,59.970,1452541503,"274151322000095","219011344069620",29.56,-5.00,0,298.77,340.85,3.2,1.1,0.009,617330.1,617330.1,5200,0,0,0,L,1151911521,0,122.01,121.78,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541532,7748.00
01/11/2016 14:45,2,0.160,ALERT,212.16,326.72,59.981,1452541503,"201051344000988","219011344069620",25.82,-6.00,0,298.17,352.87,4.2,2.1,0.000,304674.5,304674.5,11330,0,0,0,L,1122011218,0,121.10,121.78,0002,-8,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541534,7749.00
01/11/2016 14:45,2,0.209,ACTIVE,211.70,336.34,59.959,1452541503,"201051344001025","219011344069620",29.30,-6.00,0,297.57,350.47,6.2,4.1,0.009,317036.0,317036.0,15951,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541535,7750.00
01/11/2016 14:45,2,0.234,ACTIVE,212.38,337.84,59.986,1452541503,"201051344000458","219011344069620",28.51,-3.50,0,300.57,342.35,6.8,4.7,0.009,314750.3,314750.3,11333,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541536,7751.00
01/11/2016 14:45,2,0.279,ACTIVE,213.06,339.65,59.981,1452541503,"201051344000853","219011344069620",26.62,-4.00,0,313.50,372.71,7.5,5.4,0.018,312059.7,312059.7,11312,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541537,7752.00
01/11/2016 14:45,2,0.273,ALERT,212.38,337.54,59.986,1452541503,"201051344000685","219011344069620",26.84,-4.00,0,297.87,342.65,7.4,5.2,0.009,318319.0,318319.0,16002,0,0,0,L,1122011218,0,122.46,121.10,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541538,7753.00
01/11/2016 14:45,2,0.240,ACTIVE,212.16,337.54,59.981,1452541503,"201051344000917","219011344069620",30.57,-3.00,0,296.66,346.26,7.5,5.3,0.027,316036.3,316036.3,16002,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541539,7754.00
01/11/2016 14:45,2,0.217,ACTIVE,212.38,338.14,59.991,1452541503,"201051344001145","219011344069620",31.21,-4.00,0,309.89,373.61,7.0,4.8,0.018,319257.9,319257.9,16006,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541540,7755.00
01/11/2016 14:45,2,0.250,ACTIVE,211.93,337.24,59.981,1452541503,"201051344000651","219011344069620",27.75,-7.00,0,297.26,346.26,7.0,4.9,0.013,313404.5,313404.5,15977,0,0,0,L,1122011218,0,122.01,120.88,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541541,7756.00
01/11/2016 14:45,2,0.131,ACTIVE,211.25,338.14,59.975,1452541503,"274151322000088","219011344069620",30.30,-2.00,0,331.83,340.85,4.0,1.9,0.018,570913.5,570913.5,5110,0,0,0,L,1151911521,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541542,7757.00
01/11/2016 14:45,2,0.008,ALERT,212.16,299.37,60.012,1452541503,"274151322000068","219011344069620",44.65,-5.00,0,296.36,425.31,0.0,0.0,0.000,478002.7,478002.7,5419,0,0,0,L,1151911521,0,121.78,122.68,0002,-4,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541544,7758.00
01/11/2016 14:45,2,0.186,ALERT,211.70,335.44,59.959,1452541503,"201051344001135","219011344069620",28.29,-5.00,0,298.17,339.65,5.4,3.3,0.009,309880.0,309880.0,15957,0,0,0,L,1122011218,0,121.55,121.10,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541546,7759.00
01/11/2016 14:45,2,0.213,ALERT,212.38,337.84,59.981,1452541503,"201051344000594","219011344069620",26.16,-6.00,0,300.27,356.18,5.7,3.6,0.004,315777.3,315777.3,11339,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541547,7760.00
01/11/2016 14:45,2,0.246,ACTIVE,212.16,336.64,59.975,1452541503,"201051344001203","219011344069620",26.18,-6.50,0,297.57,348.06,6.5,4.4,0.013,316353.3,316353.3,15973,0,0,0,L,1122011218,0,122.23,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541548,7761.00
01/11/2016 14:45,2,0.141,ACTIVE,211.48,336.94,59.981,1452541503,"274151322000054","219011344069620",30.43,-1.00,0,328.52,343.25,4.3,2.2,0.009,583265.5,583265.5,5128,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541549,7762.00
01/11/2016 14:45,2,0.174,ACTIVE,212.83,302.37,59.991,1452541503,"201051344000867","219011344069620",22.36,-6.00,0,299.67,304.78,4.0,1.9,0.000,305019.5,305019.5,11325,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541550,7763.00
01/11/2016 14:45,2,0.312,ACTIVE,211.93,337.54,59.991,1452541503,"201051344001093","219011344069620",30.32,-5.00,0,308.69,357.98,9.6,7.3,0.013,314817.3,314817.3,15978,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541551,7764.00
01/11/2016 14:45,2,0.186,ACTIVE,212.38,339.04,59.991,1452541503,"201051344000900","219011344069620",30.18,-5.50,0,332.73,347.16,5.7,3.6,0.027,318375.2,318375.2,11276,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541552,7765.00
01/11/2016 14:45,2,0.264,ALERT,212.83,338.74,59.975,1452541503,"201051344000648","219011344069620",30.87,-7.00,0,299.67,346.86,8.3,6.1,0.018,311995.8,311995.8,11308,0,0,0,L,1122011218,0,121.10,122.01,0002,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541554,7766.00
01/11/2016 14:45,2,0.332,ACTIVE,212.83,369.10,59.986,1452541503,"201051344000569","219011344069620",34.35,-2.50,0,334.84,386.23,11.6,9.3,0.049,319984.4,319984.4,11257,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541555,7767.00
01/11/2016 14:45,2,0.205,ALERT,212.61,338.44,60.018,1452541503,"201051344000983","219011344069620",27.08,-5.00,0,300.57,342.95,5.7,3.5,0.004,314883.9,314883.9,11296,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541557,7768.00
01/11/2016 14:45,2,0.049,ALERT,212.83,302.37,59.991,1452541503,"201051344001158","219011344069620",33.79,-7.00,0,300.27,343.25,1.7,0.0,0.000,309924.7,309924.7,11355,0,0,0,L,1122011218,0,121.33,121.78,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541558,7769.00
01/11/2016 14:45,2,0.305,ACTIVE,213.29,340.25,59.991,1452541503,"201051344000576","219011344069620",30.14,-5.50,0,333.63,347.46,9.3,7.1,0.018,313005.3,313005.3,11276,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541559,7770.00
01/11/2016 14:45,2,0.166,ACTIVE,211.70,337.24,59.986,1452541503,"274151322000087","219011344069620",29.92,-2.00,0,333.93,341.15,5.0,2.9,0.018,558384.6,558384.6,5154,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452541560,7771.00
01/11/2016 15:00,2,0.230,ACTIVE,213.96,340.25,60.012,1452542403,"201051344000645","219011344069620",28.13,-5.00,0,333.93,347.76,6.6,4.4,0.009,313278.0,313278.0,11290,0,0,0,L,1122011218,0,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542404,7772.00
01/11/2016 15:00,2,0.131,ACTIVE,212.38,338.74,59.981,1452542403,"274151322000085","219011344069620",30.45,-2.00,0,334.54,352.57,4.1,2.0,0.013,585917.9,585917.9,5140,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542405,7773.00
01/11/2016 15:00,2,0.156,ACTIVE,213.96,303.28,59.981,1452542403,"201051344000633","219011344069620",18.41,-6.50,0,299.37,304.48,2.9,0.9,0.000,305755.0,305755.0,11356,0,0,0,L,1122011218,0,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542406,7774.00
01/11/2016 15:00,2,0.201,ALERT,213.29,303.58,59.954,1452542403,"201051344000469","219011344069620",21.41,-7.00,0,299.97,337.84,4.4,2.3,0.000,307180.2,307180.2,11328,0,0,0,L,1122011218,0,121.33,122.46,0002,-9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542408,7775.00
01/11/2016 15:00,2,0.174,ALERT,211.70,316.50,60.012,1452542403,"201051344000646","219011344069620",25.05,-6.00,0,298.17,359.48,4.5,2.4,0.000,311531.3,311531.3,15971,0,0,0,L,1122011218,0,122.23,121.33,0002,-8,0,0,0,0,0,0,10,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542409,7776.00
01/11/2016 15:00,2,0.115,ALERT,211.93,326.12,60.018,1452542403,"274151322000052","219011344069620",25.52,-4.00,0,298.17,356.48,3.0,1.0,0.000,593714.4,593714.4,5162,0,0,0,L,1151911521,0,121.10,122.46,0002,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542411,7777.00
01/11/2016 15:00,2,0.188,ACTIVE,211.93,335.44,59.975,1452542403,"201051344000585","219011344069620",24.89,-4.00,0,310.19,367.90,4.8,2.7,0.000,316445.5,316445.5,15966,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542412,7778.00
01/11/2016 15:00,2,0.205,ACTIVE,211.93,336.04,59.996,1452542403,"201051344001230","219011344069620",25.07,-3.50,0,328.22,346.56,5.2,3.1,0.004,314662.4,314662.4,16018,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542413,7779.00
01/11/2016 15:00,2,0.217,ACTIVE,212.38,336.04,59.981,1452542403,"201051344000582","219011344069620",25.64,-6.50,0,308.39,371.81,5.7,3.5,0.000,309624.7,309624.7,15961,0,0,0,L,1122011218,0,122.23,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542414,7780.00
01/11/2016 15:00,2,0.207,ALERT,211.48,334.24,59.975,1452542403,"201051344000955","219011344069620",25.62,-5.00,0,298.77,350.77,5.4,3.3,0.000,318966.8,318966.8,15941,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,9,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542416,7781.00
01/11/2016 15:00,2,0.000,ALERT,212.16,299.67,60.002,1452542403,"274151322000094","219011344069620",44.03,-6.50,0,296.96,425.61,0.0,0.0,0.000,477714.8,477714.8,5430,0,0,0,L,1151911521,0,121.10,122.91,0002,-6,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542417,7782.00
01/11/2016 15:00,2,0.201,ALERT,213.29,304.48,59.981,1452542403,"201051344000579","219011344069620",23.64,-6.00,0,301.17,350.77,4.8,2.8,0.000,320362.1,320362.1,11325,0,0,0,L,1122011218,0,121.78,121.78,0002,-10,0,0,0,0,0,0,7,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542419,7783.00
01/11/2016 15:00,2,0.211,ACTIVE,211.70,336.64,59.975,1452542403,"201051344000890","219011344069620",27.31,-3.50,0,298.77,343.25,5.8,3.7,0.004,317103.6,317103.6,16025,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542420,7784.00
01/11/2016 15:00,2,0.223,ALERT,211.93,332.43,59.959,1452542403,"201051344000438","219011344069620",26.50,-5.00,0,298.47,374.81,6.0,3.9,0.000,318900.0,318900.0,15974,0,0,0,L,1122011218,0,122.23,121.10,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542422,7785.00
01/11/2016 15:00,2,0.240,ALERT,211.93,300.57,59.975,1452542403,"201051344000417","219011344069620",23.04,-5.00,0,297.26,352.57,5.7,3.5,0.000,312967.1,312967.1,16039,0,0,0,L,1122011218,0,121.78,121.33,0002,-7,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542424,7786.00
01/11/2016 15:00,2,0.086,ACTIVE,212.38,332.73,59.965,1452542403,"274151322000083","219011344069620",27.99,-2.50,0,311.99,361.59,2.5,0.5,0.000,588024.1,588024.1,5192,0,0,0,L,1151911521,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542425,7787.00
01/11/2016 15:00,2,0.082,ALERT,213.06,300.27,59.965,1452542403,"274151322000076","219011344069620",23.87,-5.00,0,297.87,360.69,2.0,0.0,0.000,624642.9,624642.9,5175,0,0,0,L,1151911521,0,121.55,123.14,0002,-4,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542427,7788.00
01/11/2016 15:00,2,0.143,ACTIVE,213.29,304.18,59.970,1452542403,"201051344000868","219011344069620",19.96,-7.00,0,301.47,305.68,2.9,0.9,0.000,304683.5,304683.5,11290,0,0,0,L,1122011218,0,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542428,7789.00
01/11/2016 15:00,2,0.078,ALERT,212.16,309.59,59.970,1452542403,"274151322000095","219011344069620",25.17,-4.00,0,299.67,363.09,1.9,0.0,0.000,617330.2,617330.2,5202,0,0,0,L,1151911521,0,121.78,122.46,0002,-4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542430,7790.00
01/11/2016 15:00,2,0.143,ALERT,213.06,303.28,59.970,1452542403,"201051344000988","219011344069620",21.47,-6.00,0,297.57,340.85,3.1,1.1,0.000,304674.8,304674.8,11332,0,0,0,L,1122011218,0,121.33,122.01,0002,-8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542432,7791.00
01/11/2016 15:00,2,0.176,ALERT,211.93,324.92,59.981,1452542403,"201051344001025","219011344069620",26.34,-6.50,0,298.77,368.80,4.7,2.6,0.000,317036.7,317036.7,15952,0,0,0,L,1122011218,0,121.55,121.33,0002,-8,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542434,7792.00
01/11/2016 15:00,2,0.207,ALERT,213.29,336.64,59.975,1452542403,"201051344000458","219011344069620",26.36,-3.50,0,300.57,373.61,5.5,3.4,0.000,314751.1,314751.1,11334,0,0,0,L,1122011218,0,122.01,122.23,0002,-7,0,0,0,0,0,0,5,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542435,7793.00
01/11/2016 15:00,2,0.240,ACTIVE,213.96,340.85,59.975,1452542403,"201051344000853","219011344069620",24.49,-5.00,0,335.14,344.76,6.0,3.8,0.009,312060.7,312060.7,11313,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542436,7794.00
01/11/2016 15:00,2,0.248,ACTIVE,212.16,342.35,59.975,1452542403,"201051344000685","219011344069620",23.38,-4.00,0,307.78,373.61,5.9,3.8,0.000,318319.9,318319.9,16004,0,0,0,L,1122011218,0,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542437,7795.00
01/11/2016 15:00,2,0.221,ACTIVE,212.16,337.54,59.959,1452542403,"201051344000917","219011344069620",25.31,-3.00,0,330.63,342.35,5.7,3.6,0.009,316037.3,316037.3,16003,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542438,7796.00
01/11/2016 15:00,2,0.191,ACTIVE,212.16,336.94,59.970,1452542403,"201051344001145","219011344069620",27.04,-4.00,0,333.33,346.26,5.3,3.2,0.009,319258.7,319258.7,16007,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542439,7797.00
01/11/2016 15:00,2,0.215,ALERT,211.93,323.11,59.970,1452542403,"201051344000651","219011344069620",25.58,-7.00,0,298.17,370.60,5.6,3.4,0.000,313405.4,313405.4,15978,0,0,0,L,1122011218,0,122.46,121.10,0002,-9,0,0,0,0,0,0,9,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542441,7798.00
01/11/2016 15:00,2,0.092,ACTIVE,211.93,336.64,59.970,1452542403,"274151322000088","219011344069620",29.08,-2.00,0,333.93,340.55,2.7,0.7,0.004,570913.7,570913.7,5111,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542442,7799.00
01/11/2016 15:00,2,0.008,ALERT,212.83,299.67,59.922,1452542403,"274151322000068","219011344069620",43.89,-5.00,0,296.66,425.31,0.0,0.0,0.000,478002.7,478002.7,5421,0,0,0,L,1151911521,0,121.78,123.14,0002,-5,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542444,7800.00
01/11/2016 15:00,2,0.145,ALERT,211.70,327.92,60.023,1452542403,"201051344001135","219011344069620",26.10,-5.00,0,298.77,362.79,3.9,1.8,0.000,309880.5,309880.5,15959,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542445,7801.00
01/11/2016 15:00,2,0.172,ALERT,212.83,303.88,59.975,1452542403,"201051344000594","219011344069620",22.11,-6.50,0,299.97,343.85,3.9,1.8,0.000,315777.8,315777.8,11341,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542447,7802.00
01/11/2016 15:00,2,0.182,ALERT,211.93,333.93,60.002,1452542403,"201051344001203","219011344069620",25.62,-6.50,0,299.07,391.34,4.7,2.6,0.000,316354.0,316354.0,15974,0,0,0,L,1122011218,0,122.46,121.10,0002,-9,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542449,7803.00
01/11/2016 15:00,2,0.092,ACTIVE,212.16,337.54,59.975,1452542403,"274151322000054","219011344069620",29.06,-1.00,0,333.93,339.95,2.7,0.7,0.004,583265.8,583265.8,5129,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542450,7804.00
01/11/2016 15:00,2,0.133,ACTIVE,213.51,302.68,59.981,1452542403,"201051344000867","219011344069620",17.29,-6.00,0,300.27,305.38,2.4,0.3,0.000,305019.7,305019.7,11326,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542451,7805.00
01/11/2016 15:00,2,0.256,ACTIVE,211.93,337.54,60.012,1452542403,"201051344001093","219011344069620",27.61,-5.00,0,332.13,343.55,7.2,5.0,0.009,314818.6,314818.6,15979,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542452,7806.00
01/11/2016 15:00,2,0.131,ACTIVE,213.06,339.65,59.981,1452542403,"201051344000900","219011344069620",28.82,-5.50,0,332.73,343.55,3.9,1.8,0.009,318375.7,318375.7,11277,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542453,7807.00
01/11/2016 15:00,2,0.219,ACTIVE,213.29,338.74,59.975,1452542403,"201051344000648","219011344069620",27.97,-7.00,0,332.73,348.36,6.2,4.1,0.004,311996.9,311996.9,11310,0,0,0,L,1122011218,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542454,7808.00
01/11/2016 15:00,2,0.275,ACTIVE,213.29,340.85,59.981,1452542403,"201051344000569","219011344069620",31.55,-3.00,0,335.74,376.62,8.9,6.6,0.031,319986.2,319986.2,11258,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542454,7809.00
01/11/2016 15:00,2,0.201,ACTIVE,213.29,339.04,59.954,1452542403,"201051344000983","219011344069620",23.62,-5.00,0,300.57,341.15,4.9,2.8,0.000,314884.6,314884.6,11298,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542456,7810.00
01/11/2016 15:00,2,0.141,ACTIVE,213.51,303.28,59.981,1452542403,"201051344001158","219011344069620",21.39,-8.00,0,300.57,320.71,3.1,1.0,0.000,309925.0,309925.0,11357,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542456,7811.00
01/11/2016 15:00,2,0.266,ACTIVE,213.74,340.85,59.981,1452542403,"201051344000576","219011344069620",29.52,-5.50,0,334.54,346.26,8.0,5.8,0.009,313006.8,313006.8,11277,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542457,7812.00
01/11/2016 15:00,2,0.131,ACTIVE,212.16,338.14,59.981,1452542403,"274151322000087","219011344069620",29.36,-2.00,0,333.93,340.85,3.9,1.8,0.009,558385.2,558385.2,5155,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452542458,7813.00
01/11/2016 15:15,2,0.199,ALERT,213.29,328.82,59.996,1452543304,"201051344000645","219011344069620",24.81,-5.50,0,301.47,344.15,5.0,2.9,0.000,313278.8,313278.8,11291,0,0,0,L,1122011218,0,122.01,122.01,0002,-8,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543306,7814.00
01/11/2016 15:15,2,0.096,ACTIVE,211.93,337.84,60.002,1452543304,"274151322000085","219011344069620",29.44,-2.00,0,335.44,341.15,2.9,0.9,0.004,585918.2,585918.2,5141,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543306,7815.00
01/11/2016 15:15,2,0.082,ALERT,213.51,302.07,60.039,1452543304,"201051344000633","219011344069620",32.03,-6.50,0,298.77,317.70,2.7,0.7,0.000,305755.1,305755.1,11357,0,0,0,L,1122011218,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452543308,7816.00
01/11/2016 15:15,2,0.184,ACTIVE,212.83,302.37,59.954,1452543304,"201051344000469","219011344069620",15.39,-7.00,0,299.67,304.78,2.9,0.8,0.000,307180.5,307180.5,11330,0,0,0,L,1122011218,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543309,7817.00
01/11/2016 15:15,2,0.172,ACTIVE,211.25,299.97,59.991,1452543304,"201051344000646","219011344069620",19.36,-6.00,0,297.87,319.81,3.4,1.3,0.000,311531.7,311531.7,15973,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543310,7818.00
01/11/2016 15:15,2,0.094,ALERT,211.48,300.27,59.991,1452543304,"274151322000052","219011344069620",21.71,-5.00,0,297.87,337.84,2.1,0.1,0.000,593714.4,593714.4,5164,0,0,0,L,1151911521,0,120.65,122.46,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543312,7819.00
01/11/2016 15:15,2,0.150,ALERT,211.70,300.57,60.002,1452543304,"201051344000585","219011344069620",22.44,-5.00,0,298.17,345.06,3.5,1.4,0.000,316445.9,316445.9,15967,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543314,7820.00
01/11/2016 15:15,2,0.201,ALERT,211.70,300.87,59.991,1452543304,"201051344001230","219011344069620",20.14,-4.00,0,298.77,342.35,4.1,2.1,0.000,314663.0,314663.0,16019,0,0,0,L,1122011218,0,122.01,120.88,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543315,7821.00
01/11/2016 15:15,2,0.184,ALERT,212.16,301.47,59.996,1452543304,"201051344000582","219011344069620",22.56,-7.00,0,299.67,341.75,4.2,2.1,0.000,309625.3,309625.3,15962,0,0,0,L,1122011218,0,121.78,121.55,0002,-9,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543317,7822.00
01/11/2016 15:15,2,0.191,ALERT,211.25,300.27,59.981,1452543304,"201051344000955","219011344069620",20.87,-5.50,0,298.77,335.44,4.1,2.0,0.000,318967.4,318967.4,15943,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543319,7823.00
01/11/2016 15:15,2,0.000,ALERT,211.48,351.97,59.986,1452543304,"274151322000094","219011344069620",43.10,-6.50,0,297.57,419.30,0.0,0.0,0.000,477714.8,477714.8,5432,0,0,0,L,1151911521,0,120.88,122.68,0100,-6,0,0,0,0,0,0,109,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452543321,7824.00
01/11/2016 15:15,2,0.184,ACTIVE,212.61,302.98,59.981,1452543304,"201051344000579","219011344069620",20.61,-6.00,0,301.17,305.68,3.9,1.8,0.000,320362.6,320362.6,11327,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543322,7825.00
01/11/2016 15:15,2,0.191,ALERT,211.48,300.57,59.991,1452543304,"201051344000890","219011344069620",22.72,-4.00,0,299.07,340.25,4.4,2.3,0.000,317104.3,317104.3,16026,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543324,7826.00
01/11/2016 15:15,2,0.207,ALERT,211.70,299.97,60.039,1452543304,"201051344000438","219011344069620",21.73,-5.50,0,298.47,340.55,4.6,2.5,0.000,318900.7,318900.7,15976,0,0,0,L,1122011218,0,122.01,121.33,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543326,7827.00
01/11/2016 15:15,2,0.229,ACTIVE,211.93,299.97,59.959,1452543304,"201051344000417","219011344069620",20.50,-5.50,0,297.87,302.07,4.8,2.7,0.000,312967.8,312967.8,16041,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543327,7828.00
01/11/2016 15:15,2,0.072,ALERT,211.93,300.57,59.991,1452543304,"274151322000083","219011344069620",22.50,-3.50,0,298.77,340.55,1.6,0.0,0.000,588024.1,588024.1,5193,0,0,0,L,1151911521,0,121.33,122.46,0002,-6,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543328,7829.00
01/11/2016 15:15,2,0.066,ACTIVE_NO_POWER,212.16,299.97,59.981,1452543304,"274151322000076","219011344069620",21.51,-5.50,0,298.47,302.98,1.5,0.0,0.000,624642.9,624642.9,5177,0,0,0,L,1151911521,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543329,7830.00
01/11/2016 15:15,2,0.129,ACTIVE_NO_POWER,212.83,303.58,59.996,1452543304,"201051344000868","219011344069620",14.51,-7.00,0,301.17,305.68,1.9,0.0,0.000,304683.6,304683.6,11291,0,0,0,L,1122011218,0,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543330,7831.00
01/11/2016 15:15,2,0.061,ALERT,211.93,300.87,59.986,1452543304,"274151322000095","219011344069620",22.30,-5.50,0,299.67,338.14,1.4,0.0,0.000,617330.2,617330.2,5204,0,0,0,L,1151911521,0,121.55,122.01,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543332,7832.00
01/11/2016 15:15,2,0.129,ACTIVE,212.38,302.07,59.996,1452543304,"201051344000988","219011344069620",16.56,-6.00,0,297.87,304.48,2.2,0.2,0.000,304674.9,304674.9,11334,0,0,0,L,1122011218,0,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543333,7833.00
01/11/2016 15:15,2,0.154,ALERT,211.25,299.37,59.991,1452543304,"201051344001025","219011344069620",22.05,-6.50,0,298.17,336.94,3.5,1.4,0.000,317037.1,317037.1,15954,0,0,0,L,1122011218,0,121.10,121.10,0002,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543335,7834.00
01/11/2016 15:15,2,0.188,ACTIVE,212.61,302.68,59.991,1452543304,"201051344000458","219011344069620",21.97,-4.00,0,300.57,339.04,4.2,2.1,0.000,314751.7,314751.7,11336,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543336,7835.00
01/11/2016 15:15,2,0.209,ALERT,213.29,325.52,59.991,1452543304,"201051344000853","219011344069620",22.07,-5.00,0,301.47,343.25,4.7,2.6,0.000,312061.5,312061.5,11314,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543338,7836.00
01/11/2016 15:15,2,0.182,ALERT,212.16,300.57,59.991,1452543304,"201051344000685","219011344069620",23.20,-4.00,0,298.17,345.06,4.3,2.2,0.000,318320.6,318320.6,16005,0,0,0,L,1122011218,0,122.68,121.33,0002,-7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543339,7837.00
01/11/2016 15:15,2,0.170,ALERT,211.93,325.22,59.981,1452543304,"201051344000917","219011344069620",25.33,-3.00,0,296.96,342.35,4.3,2.3,0.000,316037.9,316037.9,16004,0,0,0,L,1122011218,0,121.78,121.55,0002,-7,0,0,0,0,0,0,22,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543341,7838.00
01/11/2016 15:15,2,0.168,ALERT,211.93,321.91,59.996,1452543304,"201051344001145","219011344069620",23.70,-4.00,0,298.77,345.96,4.1,2.0,0.000,319259.3,319259.3,16008,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543343,7839.00
01/11/2016 15:15,2,0.197,ALERT,211.70,299.67,59.970,1452543304,"201051344000651","219011344069620",21.27,-8.00,0,297.57,336.94,4.3,2.2,0.000,313406.0,313406.0,15980,0,0,0,L,1122011218,0,122.23,120.88,0002,-9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543345,7840.00
01/11/2016 15:15,2,0.072,ALERT,211.25,299.37,59.970,1452543304,"274151322000088","219011344069620",24.21,-3.00,0,298.17,352.57,1.8,0.0,0.000,570913.7,570913.7,5112,0,0,0,L,1151911521,0,121.78,121.78,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543347,7841.00
01/11/2016 15:15,2,0.008,ALERT,212.16,299.67,59.986,1452543304,"274151322000068","219011344069620",43.10,-5.00,0,297.57,419.30,0.0,0.0,0.000,478002.7,478002.7,5423,0,0,0,L,1151911521,0,121.55,122.68,0100,-5,0,0,0,0,0,0,113,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452543348,7842.00
01/11/2016 15:15,2,0.131,ALERT,211.48,300.57,59.981,1452543304,"201051344001135","219011344069620",22.05,-5.50,0,298.47,336.34,3.0,0.9,0.000,309880.8,309880.8,15961,0,0,0,L,1122011218,0,121.55,121.10,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543350,7843.00
01/11/2016 15:15,2,0.156,ACTIVE,212.38,302.98,60.002,1452543304,"201051344000594","219011344069620",17.93,-6.00,0,299.97,305.08,2.9,0.8,0.000,315778.1,315778.1,11343,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543351,7844.00
01/11/2016 15:15,2,0.195,ALERT,211.93,300.27,59.938,1452543304,"201051344001203","219011344069620",18.61,-7.00,0,298.17,343.85,3.7,1.7,0.000,316354.4,316354.4,15976,0,0,0,L,1122011218,0,122.23,121.10,0002,-9,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543353,7845.00
01/11/2016 15:15,2,0.078,ALERT,211.25,300.27,59.965,1452543304,"274151322000054","219011344069620",24.09,-1.50,0,298.47,354.07,1.9,0.0,0.000,583265.8,583265.8,5130,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543355,7846.00
01/11/2016 15:15,2,0.068,ALERT,213.06,301.77,59.975,1452543304,"201051344000867","219011344069620",31.73,-6.00,0,299.67,305.38,2.2,0.2,0.000,305019.8,305019.8,11327,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452543357,7847.00
01/11/2016 15:15,2,0.246,ALERT,211.70,302.07,59.965,1452543304,"201051344001093","219011344069620",23.54,-5.50,0,298.47,342.95,5.9,3.8,0.000,314819.7,314819.7,15980,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543358,7848.00
01/11/2016 15:15,2,0.113,ALERT,212.61,339.04,59.944,1452543304,"201051344000900","219011344069620",25.64,-5.50,0,300.27,345.66,3.0,0.9,0.004,318376.0,318376.0,11278,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543360,7849.00
01/11/2016 15:15,2,0.223,ALERT,212.83,301.77,59.975,1452543304,"201051344000648","219011344069620",21.03,-7.00,0,299.97,343.85,4.8,2.7,0.000,311997.6,311997.6,11311,0,0,0,L,1122011218,0,121.10,122.23,0002,-10,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543362,7850.00
01/11/2016 15:15,2,0.236,ACTIVE,213.06,338.74,59.928,1452543304,"201051344000569","219011344069620",30.53,-3.00,0,334.84,355.58,7.3,5.2,0.013,319987.6,319987.6,11259,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543363,7851.00
01/11/2016 15:15,2,0.154,ALERT,212.83,302.98,59.928,1452543304,"201051344000983","219011344069620",23.78,-5.00,0,300.87,340.85,3.7,1.7,0.000,314885.1,314885.1,11299,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543365,7852.00
01/11/2016 15:15,2,0.127,ACTIVE,212.83,302.68,59.965,1452543304,"201051344001158","219011344069620",16.50,-7.00,0,299.97,304.78,2.1,0.1,0.000,309925.1,309925.1,11358,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543366,7853.00
01/11/2016 15:15,2,0.230,ACTIVE,213.51,339.95,59.965,1452543304,"201051344000576","219011344069620",27.85,-5.50,0,324.92,353.47,6.5,4.4,0.009,313008.0,313008.0,11278,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543367,7854.00
01/11/2016 15:15,2,0.107,ACTIVE,211.93,337.84,59.965,1452543304,"274151322000087","219011344069620",28.33,-2.00,0,327.92,345.96,3.1,1.1,0.004,558385.5,558385.5,5156,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452543368,7855.00
01/11/2016 15:30,2,0.152,ALERT,213.06,301.47,59.975,1452544203,"201051344000645","219011344069620",22.46,-5.50,0,300.27,344.76,3.5,1.4,0.000,313279.4,313279.4,11293,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544205,7856.00
01/11/2016 15:30,2,0.074,ALERT,211.93,299.97,59.981,1452544203,"274151322000085","219011344069620",23.54,-3.00,0,298.47,340.25,1.8,0.0,0.000,585918.3,585918.3,5142,0,0,0,L,1151911521,0,121.78,122.23,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544207,7857.00
01/11/2016 15:30,2,0.082,ALERT,213.51,301.47,59.996,1452544203,"201051344000633","219011344069620",30.89,-7.00,0,298.17,309.29,2.6,0.6,0.000,305755.3,305755.3,11359,0,0,0,L,1122011218,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452544209,7858.00
01/11/2016 15:30,2,0.109,ALERT,212.61,301.47,60.002,1452544203,"201051344000469","219011344069620",31.81,-8.00,0,299.07,315.60,3.5,1.5,0.000,307180.8,307180.8,11331,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452544210,7859.00
01/11/2016 15:30,2,0.123,ACTIVE_NO_POWER,211.48,299.97,59.991,1452544203,"201051344000646","219011344069620",12.88,-6.50,0,297.87,301.47,1.6,0.0,0.000,311531.9,311531.9,15974,0,0,0,L,1122011218,0,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544211,7860.00
01/11/2016 15:30,2,0.076,ACTIVE_NO_POWER,211.48,300.27,59.996,1452544203,"274151322000052","219011344069620",15.86,-5.50,0,297.26,302.07,1.2,0.0,0.000,593714.4,593714.4,5166,0,0,0,L,1151911521,0,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544212,7861.00
01/11/2016 15:30,2,0.121,ACTIVE,211.93,300.27,59.970,1452544203,"201051344000585","219011344069620",16.70,-5.50,0,297.87,301.77,2.1,0.1,0.000,316446.2,316446.2,15969,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544213,7862.00
01/11/2016 15:30,2,0.164,ACTIVE,211.70,300.57,60.018,1452544203,"201051344001230","219011344069620",18.59,-5.50,0,298.77,302.07,3.1,1.1,0.000,314663.4,314663.4,16021,0,0,0,L,1122011218,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544214,7863.00
01/11/2016 15:30,2,0.160,ACTIVE,212.16,301.17,59.991,1452544203,"201051344000582","219011344069620",15.59,-8.00,0,299.37,302.37,2.5,0.5,0.000,309625.7,309625.7,15964,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544215,7864.00
01/11/2016 15:30,2,0.104,ALERT,211.48,300.27,59.949,1452544203,"201051344000955","219011344069620",32.30,-6.00,0,298.17,313.80,3.4,1.4,0.000,318967.7,318967.7,15945,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1452544217,7865.00
01/11/2016 15:30,2,0.000,ALERT,211.70,318.61,59.986,1452544203,"274151322000094","219011344069620",41.96,-7.00,0,297.26,414.49,0.0,0.0,0.000,477714.8,477714.8,5434,0,0,0,L,1151911521,0,120.88,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452544219,7866.00
