ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 15:30,2,0.109,ALERT,212.61,308.09,59.986,1452544203,"201051344000579","219011344069620",28.15,-6.00,0,300.57,314.40,3.0,0.9,0.000,320362.9,320362.9,11328,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1452544221,7867.00
01/11/2016 15:30,2,0.168,ACTIVE,211.48,300.27,60.002,1452544203,"201051344000890","219011344069620",16.76,-5.00,0,298.77,302.68,2.9,0.8,0.000,317104.7,317104.7,16028,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544222,7868.00
01/11/2016 15:30,2,0.176,ACTIVE,211.70,299.97,59.991,1452544203,"201051344000438","219011344069620",14.65,-6.00,0,298.47,302.07,2.6,0.6,0.000,318901.2,318901.2,15978,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544222,7869.00
01/11/2016 15:30,2,0.150,ALERT,211.93,299.67,59.996,1452544203,"201051344000417","219011344069620",31.85,-5.50,0,297.87,311.09,4.9,2.8,0.000,312968.3,312968.3,16042,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1452544224,7870.00
01/11/2016 15:30,2,0.055,ACTIVE_NO_POWER,211.70,300.57,59.996,1452544203,"274151322000083","219011344069620",16.12,-4.00,0,297.87,302.07,0.9,0.0,0.000,588024.1,588024.1,5195,0,0,0,L,1151911521,0,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544225,7871.00
01/11/2016 15:30,2,0.018,ALERT,212.38,300.57,60.002,1452544203,"274151322000076","219011344069620",31.77,-5.50,0,297.57,308.09,0.0,0.0,0.000,624642.9,624642.9,5178,0,0,0,L,1151911521,0,121.55,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1452544227,7872.00
01/11/2016 15:30,2,0.066,ALERT,212.61,302.37,59.996,1452544203,"201051344000868","219011344069620",31.87,-7.00,0,300.57,315.60,2.1,0.2,0.000,304683.6,304683.6,11292,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452544229,7873.00
01/11/2016 15:30,2,0.014,ALERT,211.93,300.57,59.954,1452544203,"274151322000095","219011344069620",31.57,-6.00,0,298.77,302.68,0.0,0.0,0.000,617330.2,617330.2,5206,0,0,0,L,1151911521,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452544231,7874.00
01/11/2016 15:30,2,0.066,ALERT,212.16,301.17,60.028,1452544203,"201051344000988","219011344069620",31.83,-6.50,0,297.57,317.10,2.2,0.2,0.000,304674.9,304674.9,11335,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452544233,7875.00
01/11/2016 15:30,2,0.074,ALERT,211.48,299.37,60.028,1452544203,"201051344001025","219011344069620",32.24,-7.00,0,297.87,308.39,2.5,0.4,0.000,317037.3,317037.3,15956,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1452544235,7876.00
01/11/2016 15:30,2,0.158,ACTIVE,212.61,301.77,60.002,1452544203,"201051344000458","219011344069620",15.05,-4.00,0,300.27,304.78,2.4,0.4,0.000,314752.0,314752.0,11337,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544236,7877.00
01/11/2016 15:30,2,0.156,ALERT,213.29,301.77,59.996,1452544203,"201051344000853","219011344069620",21.31,-5.50,0,300.27,341.75,3.4,1.4,0.000,312062.0,312062.0,11316,0,0,0,L,1122011218,0,122.01,122.23,0002,-5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544238,7878.00
01/11/2016 15:30,2,0.160,ACTIVE,212.16,300.27,60.002,1452544203,"201051344000685","219011344069620",18.35,-5.50,0,297.87,301.47,3.0,1.0,0.000,318321.0,318321.0,16007,0,0,0,L,1122011218,0,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544239,7879.00
01/11/2016 15:30,2,0.156,ALERT,211.93,299.97,59.991,1452544203,"201051344000917","219011344069620",19.62,-4.00,0,296.06,336.64,3.1,1.1,0.000,316038.3,316038.3,16006,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544241,7880.00
01/11/2016 15:30,2,0.131,ALERT,211.93,300.27,59.981,1452544203,"201051344001145","219011344069620",21.51,-5.50,0,298.47,342.65,2.9,0.8,0.000,319259.7,319259.7,16010,0,0,0,L,1122011218,0,121.78,121.33,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544242,7881.00
01/11/2016 15:30,2,0.096,ALERT,211.70,299.67,59.996,1452544203,"201051344000651","219011344069620",31.89,-8.00,0,297.87,309.59,3.2,1.1,0.000,313406.4,313406.4,15982,0,0,0,L,1122011218,0,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1452544244,7882.00
01/11/2016 15:30,2,0.051,ACTIVE_NO_POWER,211.70,299.37,59.996,1452544203,"274151322000088","219011344069620",21.25,-3.50,0,297.57,301.47,1.1,0.0,0.000,570913.7,570913.7,5114,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544245,7883.00
01/11/2016 15:30,2,0.008,ALERT,212.61,299.67,60.007,1452544203,"274151322000068","219011344069620",41.96,-5.00,0,297.26,407.57,0.0,0.0,0.000,478002.7,478002.7,5425,0,0,0,L,1151911521,0,121.78,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452544247,7884.00
01/11/2016 15:30,2,0.049,ALERT,211.25,299.97,60.002,1452544203,"201051344001135","219011344069620",32.36,-6.00,0,298.77,313.80,1.6,0.0,0.000,309880.9,309880.9,15963,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1452544249,7885.00
01/11/2016 15:30,2,0.092,ALERT,212.16,301.77,59.996,1452544203,"201051344000594","219011344069620",32.03,-6.50,0,299.67,315.00,3.0,1.0,0.000,315778.3,315778.3,11344,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452544251,7886.00
01/11/2016 15:30,2,0.143,ACTIVE,211.70,299.97,60.002,1452544203,"201051344001203","219011344069620",15.59,-7.00,0,298.17,303.58,2.3,0.3,0.000,316354.7,316354.7,15978,0,0,0,L,1122011218,0,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544251,7887.00
01/11/2016 15:30,2,0.057,ACTIVE_NO_POWER,211.93,299.97,59.991,1452544203,"274151322000054","219011344069620",19.92,-2.50,0,297.87,302.07,1.1,0.0,0.000,583265.8,583265.8,5132,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544252,7888.00
01/11/2016 15:30,2,0.068,ALERT,213.06,301.47,59.996,1452544203,"201051344000867","219011344069620",30.36,-6.00,0,299.07,304.48,2.1,0.1,0.000,305019.8,305019.8,11329,0,0,0,L,1122011218,0,122.01,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452544254,7889.00
01/11/2016 15:30,2,0.221,ACTIVE,211.70,300.27,60.002,1452544203,"201051344001093","219011344069620",19.64,-6.00,0,298.47,305.08,4.4,2.3,0.000,314820.4,314820.4,15982,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544255,7890.00
01/11/2016 15:30,2,0.078,ALERT,212.61,301.77,59.991,1452544203,"201051344000900","219011344069620",22.07,-6.00,0,299.67,340.25,1.8,0.0,0.000,318376.1,318376.1,11280,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544257,7891.00
01/11/2016 15:30,2,0.178,ACTIVE,213.06,301.17,60.002,1452544203,"201051344000648","219011344069620",19.10,-8.00,0,299.37,303.88,3.5,1.4,0.000,311998.2,311998.2,11313,0,0,0,L,1122011218,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544258,7892.00
01/11/2016 15:30,2,0.197,ACTIVE,213.06,337.84,59.996,1452544203,"201051344000569","219011344069620",27.67,-4.00,0,333.33,343.55,5.6,3.4,0.000,319988.7,319988.7,11260,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544259,7893.00
01/11/2016 15:30,2,0.133,ACTIVE,212.83,302.07,60.002,1452544203,"201051344000983","219011344069620",20.08,-5.50,0,300.27,304.48,2.7,0.7,0.000,314885.4,314885.4,11301,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544260,7894.00
01/11/2016 15:30,2,0.053,ALERT,213.06,302.07,59.959,1452544203,"201051344001158","219011344069620",31.23,-7.00,0,299.37,315.60,1.6,0.0,0.000,309925.1,309925.1,11359,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452544261,7895.00
01/11/2016 15:30,2,0.201,ALERT,213.51,302.68,59.996,1452544203,"201051344000576","219011344069620",22.78,-5.50,0,300.57,341.75,4.7,2.6,0.000,313008.9,313008.9,11279,0,0,0,L,1122011218,0,122.01,122.01,0002,-9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544263,7896.00
01/11/2016 15:30,2,0.086,ALERT,211.93,299.67,60.002,1452544203,"274151322000087","219011344069620",21.83,-3.50,0,297.26,339.34,1.9,0.0,0.000,558385.6,558385.6,5157,0,0,0,L,1151911521,0,121.55,122.46,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452544265,7897.00
01/11/2016 15:45,2,0.143,ACTIVE,213.29,301.47,59.959,1452545103,"201051344000645","219011344069620",20.46,-6.00,0,298.77,303.28,3.0,0.9,0.000,313279.6,313279.6,11295,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545104,7898.00
01/11/2016 15:45,2,0.066,ACTIVE_NO_POWER,211.48,299.37,59.949,1452545103,"274151322000085","219011344069620",22.17,-3.50,0,296.66,301.77,1.5,0.0,0.000,585918.3,585918.3,5144,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545105,7899.00
01/11/2016 15:45,2,0.082,ALERT,213.06,301.17,59.954,1452545103,"201051344000633","219011344069620",30.38,-8.00,0,297.26,302.98,2.6,0.6,0.000,305755.4,305755.4,11361,0,0,0,L,1122011218,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545107,7900.00
01/11/2016 15:45,2,0.107,ALERT,212.61,301.17,59.965,1452545103,"201051344000469","219011344069620",31.41,-8.50,0,297.87,307.78,3.5,1.4,0.000,307181.2,307181.2,11333,0,0,0,L,1122011218,0,120.88,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545109,7901.00
01/11/2016 15:45,2,0.053,ALERT,211.48,299.07,59.949,1452545103,"201051344000646","219011344069620",31.41,-7.00,0,296.96,309.29,1.7,0.0,0.000,311531.9,311531.9,15975,0,0,0,L,1122011218,0,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545111,7902.00
01/11/2016 15:45,2,0.043,ALERT,211.03,298.47,59.949,1452545103,"274151322000052","219011344069620",31.61,-5.50,0,296.36,308.99,0.0,0.0,0.000,593714.4,593714.4,5167,0,0,0,L,1151911521,0,120.65,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545112,7903.00
01/11/2016 15:45,2,0.057,ALERT,211.70,299.07,59.986,1452545103,"201051344000585","219011344069620",32.08,-6.00,0,296.66,311.09,1.9,0.0,0.000,316446.2,316446.2,15970,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545114,7904.00
01/11/2016 15:45,2,0.150,ACTIVE,211.70,299.67,59.954,1452545103,"201051344001230","219011344069620",17.97,-6.00,0,297.57,301.77,2.8,0.7,0.000,314663.6,314663.6,16022,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545115,7905.00
01/11/2016 15:45,2,0.092,ALERT,212.16,300.27,59.959,1452545103,"201051344000582","219011344069620",31.97,-8.50,0,298.17,310.19,3.0,1.0,0.000,309625.9,309625.9,15965,0,0,0,L,1122011218,0,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545117,7906.00
01/11/2016 15:45,2,0.105,ALERT,211.48,299.37,59.954,1452545103,"201051344000955","219011344069620",31.99,-6.50,0,297.26,310.79,3.4,1.4,0.000,318968.0,318968.0,15947,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545119,7907.00
01/11/2016 15:45,2,0.000,ALERT,211.48,298.17,59.944,1452545103,"274151322000094","219011344069620",0.00,-7.00,0,296.36,400.96,0.0,0.0,0.000,477714.8,477714.8,5436,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545121,7908.00
01/11/2016 15:45,2,0.102,ALERT,212.83,302.37,59.922,1452545103,"201051344000579","219011344069620",29.90,-6.50,0,299.37,315.90,3.0,1.0,0.000,320363.2,320363.2,11330,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545123,7909.00
01/11/2016 15:45,2,0.115,ALERT,211.48,299.37,59.944,1452545103,"201051344000890","219011344069620",32.30,-5.50,0,297.87,314.70,3.8,1.7,0.000,317105.1,317105.1,16029,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545125,7910.00
01/11/2016 15:45,2,0.105,ALERT,211.93,299.37,59.933,1452545103,"201051344000438","219011344069620",32.24,-6.50,0,297.26,313.80,3.5,1.5,0.000,318901.5,318901.5,15979,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545126,7911.00
01/11/2016 15:45,2,0.152,ALERT,211.93,298.77,59.949,1452545103,"201051344000417","219011344069620",31.51,-6.00,0,296.66,307.18,4.9,2.8,0.000,312969.0,312969.0,16044,0,0,0,L,1122011218,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545128,7912.00
01/11/2016 15:45,2,0.020,ALERT,211.70,299.37,59.959,1452545103,"274151322000083","219011344069620",31.45,-5.00,0,296.96,302.37,0.0,0.0,0.000,588024.1,588024.1,5196,0,0,0,L,1151911521,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545130,7913.00
01/11/2016 15:45,2,0.018,ALERT,212.16,299.07,59.959,1452545103,"274151322000076","219011344069620",31.35,-6.00,0,296.36,308.99,0.0,0.0,0.000,624642.9,624642.9,5180,0,0,0,L,1151911521,0,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545132,7914.00
01/11/2016 15:45,2,0.066,ALERT,212.61,302.68,59.954,1452545103,"201051344000868","219011344069620",31.51,-8.00,0,299.37,306.28,2.1,0.2,0.000,304683.6,304683.6,11294,0,0,0,L,1122011218,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545134,7915.00
01/11/2016 15:45,2,0.012,ALERT,211.48,300.27,59.928,1452545103,"274151322000095","219011344069620",31.17,-6.50,0,297.87,302.68,0.0,0.0,0.000,617330.2,617330.2,5208,0,0,0,L,1151911521,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545136,7916.00
01/11/2016 15:45,2,0.068,ALERT,212.38,301.77,59.954,1452545103,"201051344000988","219011344069620",31.49,-6.50,0,296.06,309.89,2.2,0.2,0.000,304675.0,304675.0,11337,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545138,7917.00
01/11/2016 15:45,2,0.076,ALERT,211.48,298.47,59.959,1452545103,"201051344001025","219011344069620",31.97,-8.00,0,296.66,309.89,2.5,0.5,0.000,317037.4,317037.4,15958,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545139,7918.00
01/11/2016 15:45,2,0.113,ALERT,212.61,301.77,59.959,1452545103,"201051344000458","219011344069620",32.28,-5.00,0,298.77,314.10,3.7,1.7,0.000,314752.4,314752.4,11338,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545141,7919.00
01/11/2016 15:45,2,0.150,ACTIVE,213.29,301.77,59.917,1452545103,"201051344000853","219011344069620",19.84,-6.00,0,298.77,303.28,3.1,1.0,0.000,312062.2,312062.2,11318,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545142,7920.00
01/11/2016 15:45,2,0.150,ACTIVE,212.16,299.37,59.959,1452545103,"201051344000685","219011344069620",14.11,-6.00,0,297.26,301.47,2.1,0.2,0.000,318321.1,318321.1,16008,0,0,0,L,1122011218,0,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545143,7921.00
01/11/2016 15:45,2,0.152,ACTIVE,211.93,299.07,59.965,1452545103,"201051344000917","219011344069620",18.21,-5.00,0,295.46,301.17,2.8,0.8,0.000,316038.5,316038.5,16008,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545144,7922.00
01/11/2016 15:45,2,0.129,ACTIVE,211.93,299.67,59.954,1452545103,"201051344001145","219011344069620",19.68,-6.00,0,297.87,302.37,2.6,0.6,0.000,319259.8,319259.8,16012,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545145,7923.00
01/11/2016 15:45,2,0.102,ALERT,211.93,299.07,59.928,1452545103,"201051344000651","219011344069620",31.57,-9.00,0,296.66,307.78,3.3,1.2,0.000,313406.7,313406.7,15984,0,0,0,L,1122011218,0,122.23,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545147,7924.00
01/11/2016 15:45,2,0.045,ACTIVE_NO_POWER,211.03,298.17,59.949,1452545103,"274151322000088","219011344069620",19.20,-3.50,0,296.06,301.47,0.9,0.0,0.000,570913.7,570913.7,5115,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545148,7925.00
01/11/2016 15:45,2,0.000,ALERT,212.16,297.87,59.917,1452545103,"274151322000068","219011344069620",0.00,-5.50,0,295.76,402.77,0.0,0.0,0.000,478002.7,478002.7,5427,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1452545150,7926.00
01/11/2016 15:45,2,0.049,ALERT,211.25,299.37,59.970,1452545103,"201051344001135","219011344069620",32.10,-6.50,0,297.26,313.50,1.6,0.0,0.000,309880.9,309880.9,15965,0,0,0,L,1122011218,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545152,7927.00
01/11/2016 15:45,2,0.092,ALERT,212.38,302.37,60.007,1452545103,"201051344000594","219011344069620",31.77,-7.00,0,298.17,309.59,3.0,1.0,0.000,315778.5,315778.5,11346,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545153,7928.00
01/11/2016 15:45,2,0.064,ALERT,211.70,299.07,59.970,1452545103,"201051344001203","219011344069620",31.95,-8.00,0,296.96,310.49,2.1,0.1,0.000,316354.7,316354.7,15979,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545155,7929.00
01/11/2016 15:45,2,0.051,ACTIVE_NO_POWER,211.48,299.37,60.002,1452545103,"274151322000054","219011344069620",17.16,-3.00,0,296.66,302.07,0.9,0.0,0.000,583265.8,583265.8,5133,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545156,7930.00
01/11/2016 15:45,2,0.070,ALERT,213.06,301.17,59.970,1452545103,"201051344000867","219011344069620",29.84,-7.00,0,298.17,303.58,2.2,0.2,0.000,305019.8,305019.8,11331,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545158,7931.00
01/11/2016 15:45,2,0.219,ACTIVE,211.93,299.67,59.975,1452545103,"201051344001093","219011344069620",17.41,-6.00,0,296.96,301.47,3.9,1.8,0.000,314820.9,314820.9,15983,0,0,0,L,1122011218,0,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545159,7932.00
01/11/2016 15:45,2,0.072,ACTIVE_NO_POWER,212.61,301.77,59.975,1452545103,"201051344000900","219011344069620",20.59,-6.50,0,298.47,302.98,1.5,0.0,0.000,318376.1,318376.1,11282,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545160,7933.00
01/11/2016 15:45,2,0.170,ACTIVE,213.06,300.87,59.944,1452545103,"201051344000648","219011344069620",15.94,-8.50,0,298.17,303.28,2.8,0.7,0.000,311998.4,311998.4,11314,0,0,0,L,1122011218,0,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545161,7934.00
01/11/2016 15:45,2,0.188,ALERT,213.06,338.14,59.975,1452545103,"201051344000569","219011344069620",26.86,-4.00,0,300.87,345.36,5.2,3.0,0.000,319989.4,319989.4,11261,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545163,7935.00
01/11/2016 15:45,2,0.125,ACTIVE,212.61,301.77,59.965,1452545103,"201051344000983","219011344069620",18.17,-6.00,0,299.07,303.88,2.3,0.3,0.000,314885.5,314885.5,11302,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545164,7936.00
01/11/2016 15:45,2,0.051,ALERT,212.83,301.77,59.981,1452545103,"201051344001158","219011344069620",31.37,-8.00,0,298.17,303.58,1.7,0.0,0.000,309925.1,309925.1,11361,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452545165,7937.00
01/11/2016 15:45,2,0.191,ACTIVE,213.06,302.07,59.991,1452545103,"201051344000576","219011344069620",21.87,-6.50,0,299.07,303.58,4.3,2.2,0.000,313009.5,313009.5,11281,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545166,7938.00
01/11/2016 15:45,2,0.078,ACTIVE_NO_POWER,211.25,297.87,59.922,1452545103,"274151322000087","219011344069620",20.87,-4.00,0,295.46,300.87,1.7,0.0,0.000,558385.6,558385.6,5159,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452545167,7939.00
01/11/2016 16:00,2,0.062,ALERT,213.51,301.77,59.933,1452546003,"201051344000645","219011344069620",32.28,-6.50,0,299.37,315.60,2.1,0.1,0.000,313279.7,313279.7,11296,0,0,0,L,1122011218,0,122.01,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1452546005,7940.00
01/11/2016 16:00,2,0.053,ACTIVE_NO_POWER,212.16,299.97,59.965,1452546003,"274151322000085","219011344069620",17.63,-5.00,0,297.26,301.17,1.0,0.0,0.000,585918.3,585918.3,5145,0,0,0,L,1151911521,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546006,7941.00
01/11/2016 16:00,2,0.000,ALERT,213.74,301.77,59.965,1452546003,"201051344000633","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,305755.5,305755.5,11363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546008,7942.00
01/11/2016 16:00,2,0.109,ALERT,213.29,302.07,59.970,1452546003,"201051344000469","219011344069620",30.38,-8.50,0,298.17,303.28,3.4,1.3,0.000,307181.5,307181.5,11335,0,0,0,L,1122011218,0,121.10,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546009,7943.00
01/11/2016 16:00,2,0.055,ALERT,211.93,299.97,59.975,1452546003,"201051344000646","219011344069620",30.42,-8.00,0,296.66,301.17,1.7,0.0,0.000,311531.9,311531.9,15977,0,0,0,L,1122011218,0,122.23,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546011,7944.00
01/11/2016 16:00,2,0.043,ALERT,211.48,299.37,59.949,1452546003,"274151322000052","219011344069620",30.73,-6.00,0,296.96,301.77,0.0,0.0,0.000,593714.4,593714.4,5169,0,0,0,L,1151911521,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546013,7945.00
01/11/2016 16:00,2,0.059,ALERT,212.16,300.27,59.970,1452546003,"201051344000585","219011344069620",29.08,-6.50,0,296.66,311.39,1.6,0.0,0.000,316446.2,316446.2,15972,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546015,7946.00
01/11/2016 16:00,2,0.061,ALERT,212.16,300.27,59.975,1452546003,"201051344001230","219011344069620",31.87,-6.50,0,297.87,309.59,2.0,0.0,0.000,314663.7,314663.7,16023,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452546017,7947.00
01/11/2016 16:00,2,0.092,ALERT,212.38,300.27,60.002,1452546003,"201051344000582","219011344069620",31.15,-9.00,0,298.17,309.59,2.9,0.9,0.000,309626.2,309626.2,15967,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546018,7948.00
01/11/2016 16:00,2,0.104,ALERT,211.70,299.97,59.970,1452546003,"201051344000955","219011344069620",31.17,-7.00,0,297.26,309.89,3.3,1.3,0.000,318968.4,318968.4,15949,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546020,7949.00
01/11/2016 16:00,2,0.000,ALERT,211.93,298.77,59.970,1452546003,"274151322000094","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,477714.8,477714.8,5438,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452546022,7950.00
01/11/2016 16:00,2,0.096,ALERT,213.06,302.37,59.975,1452546003,"201051344000579","219011344069620",31.43,-7.00,0,299.97,307.48,3.1,1.1,0.000,320363.4,320363.4,11332,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546024,7951.00
01/11/2016 16:00,2,0.117,ALERT,211.93,300.27,59.970,1452546003,"201051344000890","219011344069620",31.55,-6.00,0,297.57,310.19,3.8,1.7,0.000,317105.5,317105.5,16031,0,0,0,L,1122011218,0,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546026,7952.00
01/11/2016 16:00,2,0.109,ALERT,212.16,299.67,59.959,1452546003,"201051344000438","219011344069620",31.39,-7.00,0,297.26,310.19,3.5,1.5,0.000,318901.9,318901.9,15981,0,0,0,L,1122011218,0,122.23,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546028,7953.00
01/11/2016 16:00,2,0.152,ALERT,212.38,299.67,59.975,1452546003,"201051344000417","219011344069620",30.61,-6.50,0,296.96,300.87,4.8,2.7,0.000,312969.7,312969.7,16046,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546030,7954.00
01/11/2016 16:00,2,0.018,ALERT,212.16,299.67,59.970,1452546003,"274151322000083","219011344069620",30.45,-5.50,0,297.57,301.77,0.0,0.0,0.000,588024.1,588024.1,5198,0,0,0,L,1151911521,0,121.10,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546032,7955.00
01/11/2016 16:00,2,0.018,ALERT,212.61,299.37,59.970,1452546003,"274151322000076","219011344069620",30.22,-6.50,0,296.96,301.77,0.0,0.0,0.000,624642.9,624642.9,5182,0,0,0,L,1151911521,0,121.78,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546033,7956.00
01/11/2016 16:00,2,0.064,ALERT,213.06,302.68,59.981,1452546003,"201051344000868","219011344069620",30.51,-8.50,0,300.27,304.18,2.0,0.0,0.000,304683.7,304683.7,11296,0,0,0,L,1122011218,0,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546035,7957.00
01/11/2016 16:00,2,0.012,ALERT,211.70,300.87,59.965,1452546003,"274151322000095","219011344069620",30.04,-7.00,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5210,0,0,0,L,1151911521,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546037,7958.00
01/11/2016 16:00,2,0.068,ALERT,213.06,302.07,59.981,1452546003,"201051344000988","219011344069620",30.61,-7.00,0,297.26,302.98,2.1,0.1,0.000,304675.0,304675.0,11339,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546039,7959.00
01/11/2016 16:00,2,0.076,ALERT,211.93,299.07,59.970,1452546003,"201051344001025","219011344069620",31.17,-8.50,0,296.66,309.29,2.5,0.5,0.000,317037.5,317037.5,15960,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546041,7960.00
01/11/2016 16:00,2,0.113,ALERT,213.06,302.37,59.975,1452546003,"201051344000458","219011344069620",31.51,-5.50,0,299.67,308.39,3.6,1.6,0.000,314752.8,314752.8,11340,0,0,0,L,1122011218,0,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546043,7961.00
01/11/2016 16:00,2,0.135,ACTIVE,213.74,301.77,59.922,1452546003,"201051344000853","219011344069620",16.12,-6.50,0,299.37,303.58,2.2,0.2,0.000,312062.4,312062.4,11319,0,0,0,L,1122011218,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546044,7962.00
01/11/2016 16:00,2,0.088,ALERT,212.61,299.97,59.981,1452546003,"201051344000685","219011344069620",31.53,-6.50,0,296.96,309.59,2.8,0.8,0.000,318321.2,318321.2,16009,0,0,0,L,1122011218,0,122.68,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546045,7963.00
01/11/2016 16:00,2,0.061,ALERT,212.38,299.67,59.975,1452546003,"201051344000917","219011344069620",32.20,-5.50,0,295.46,309.89,2.0,0.0,0.000,316038.6,316038.6,16009,0,0,0,L,1122011218,0,122.01,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452546047,7964.00
01/11/2016 16:00,2,0.113,ACTIVE_NO_POWER,212.16,299.97,59.981,1452546003,"201051344001145","219011344069620",15.15,-6.50,0,297.87,302.07,1.8,0.0,0.000,319259.9,319259.9,16013,0,0,0,L,1122011218,0,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546048,7965.00
01/11/2016 16:00,2,0.104,ALERT,212.16,299.37,59.975,1452546003,"201051344000651","219011344069620",30.63,-9.00,0,296.66,300.87,3.2,1.2,0.000,313407.0,313407.0,15986,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546050,7966.00
01/11/2016 16:00,2,0.008,ALERT,211.48,299.97,59.975,1452546003,"274151322000088","219011344069620",32.28,-5.00,0,296.66,312.29,0.0,0.0,0.000,570913.7,570913.7,5116,0,0,0,L,1151911521,0,122.01,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1452546052,7967.00
01/11/2016 16:00,2,0.000,ALERT,212.61,299.07,59.991,1452546003,"274151322000068","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,478002.7,478002.7,5429,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452546053,7968.00
01/11/2016 16:00,2,0.045,ALERT,211.70,299.97,59.981,1452546003,"201051344001135","219011344069620",31.31,-7.00,0,297.26,309.59,1.4,0.0,0.000,309880.9,309880.9,15967,0,0,0,L,1122011218,0,121.78,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546055,7969.00
01/11/2016 16:00,2,0.090,ALERT,212.61,302.37,59.991,1452546003,"201051344000594","219011344069620",30.91,-8.00,0,299.37,308.09,2.9,0.8,0.000,315778.7,315778.7,11348,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546057,7970.00
01/11/2016 16:00,2,0.066,ALERT,212.16,299.67,59.986,1452546003,"201051344001203","219011344069620",31.01,-8.50,0,296.96,310.19,2.1,0.1,0.000,316354.7,316354.7,15981,0,0,0,L,1122011218,0,122.46,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546059,7971.00
01/11/2016 16:00,2,0.016,ALERT,211.93,299.67,59.986,1452546003,"274151322000054","219011344069620",32.07,-3.50,0,296.96,312.59,0.0,0.0,0.000,583265.8,583265.8,5134,0,0,0,L,1151911521,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546061,7972.00
01/11/2016 16:00,2,0.000,ALERT,213.29,301.17,59.981,1452546003,"201051344000867","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,305019.9,305019.9,11333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1452546062,7973.00
01/11/2016 16:00,2,0.148,ALERT,211.93,299.97,59.996,1452546003,"201051344001093","219011344069620",31.87,-6.50,0,297.26,309.59,4.8,2.8,0.000,314821.4,314821.4,15984,0,0,0,L,1122011218,0,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1452546064,7974.00
01/11/2016 16:00,2,0.055,ACTIVE_NO_POWER,212.83,301.77,59.996,1452546003,"201051344000900","219011344069620",15.07,-7.00,0,299.37,302.98,0.8,0.0,0.000,318376.1,318376.1,11283,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546065,7975.00
01/11/2016 16:00,2,0.104,ALERT,213.29,301.17,59.970,1452546003,"201051344000648","219011344069620",31.75,-8.50,0,298.77,314.10,3.4,1.3,0.000,311998.6,311998.6,11315,0,0,0,L,1122011218,0,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546067,7976.00
01/11/2016 16:00,2,0.174,ALERT,213.06,302.68,59.986,1452546003,"201051344000569","219011344069620",22.70,-5.50,0,300.57,340.85,4.0,2.0,0.000,319990.1,319990.1,11263,0,0,0,L,1122011218,0,121.33,122.23,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546069,7977.00
01/11/2016 16:00,2,0.057,ALERT,213.06,302.37,59.991,1452546003,"201051344000983","219011344069620",32.03,-6.50,0,299.67,313.20,1.9,0.0,0.000,314885.5,314885.5,11303,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1452546070,7978.00
01/11/2016 16:00,2,0.051,ALERT,213.51,302.07,59.991,1452546003,"201051344001158","219011344069620",30.36,-8.50,0,299.07,303.28,1.6,0.0,0.000,309925.1,309925.1,11363,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546072,7979.00
01/11/2016 16:00,2,0.172,ACTIVE,213.74,302.68,60.002,1452546003,"201051344000576","219011344069620",17.02,-7.00,0,299.97,303.58,3.0,1.0,0.000,313009.9,313009.9,11282,0,0,0,L,1122011218,0,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546073,7980.00
01/11/2016 16:00,2,0.064,ACTIVE_NO_POWER,211.93,299.37,59.996,1452546003,"274151322000087","219011344069620",16.58,-5.00,0,296.06,300.57,1.1,0.0,0.000,558385.6,558385.6,5160,0,0,0,L,1151911521,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546074,7981.00
01/11/2016 16:15,2,0.064,ALERT,213.51,301.77,59.986,1452546903,"201051344000645","219011344069620",32.20,-7.00,0,299.97,308.09,2.1,0.1,0.000,313279.7,313279.7,11298,0,0,0,L,1122011218,0,122.01,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546906,7982.00
01/11/2016 16:15,2,0.053,ACTIVE_NO_POWER,211.70,299.37,59.944,1452546903,"274151322000085","219011344069620",16.24,-5.50,0,297.57,302.07,0.9,0.0,0.000,585918.3,585918.3,5146,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546907,7983.00
01/11/2016 16:15,2,0.000,ALERT,213.96,302.07,59.944,1452546903,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,305755.5,305755.5,11365,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452546908,7984.00
01/11/2016 16:15,2,0.109,ALERT,213.29,302.07,59.975,1452546903,"201051344000469","219011344069620",30.22,-9.00,0,299.07,303.88,3.4,1.4,0.000,307181.8,307181.8,11337,0,0,0,L,1122011218,0,121.10,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546910,7985.00
01/11/2016 16:15,2,0.053,ALERT,212.16,300.27,59.959,1452546903,"201051344000646","219011344069620",30.24,-8.00,0,297.26,301.47,1.6,0.0,0.000,311531.9,311531.9,15979,0,0,0,L,1122011218,0,122.23,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546912,7986.00
01/11/2016 16:15,2,0.045,ALERT,211.48,300.57,59.975,1452546903,"274151322000052","219011344069620",30.63,-6.50,0,296.96,302.07,0.0,0.0,0.000,593714.4,593714.4,5171,0,0,0,L,1151911521,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546914,7987.00
01/11/2016 16:15,2,0.053,ALERT,212.38,300.27,59.975,1452546903,"201051344000585","219011344069620",31.19,-7.00,0,297.26,301.77,1.7,0.0,0.000,316446.2,316446.2,15974,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546916,7988.00
01/11/2016 16:15,2,0.061,ALERT,212.16,300.27,59.965,1452546903,"201051344001230","219011344069620",31.79,-7.00,0,297.87,310.49,2.0,0.0,0.000,314663.7,314663.7,16025,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546917,7989.00
01/11/2016 16:15,2,0.092,ALERT,212.83,301.17,59.975,1452546903,"201051344000582","219011344069620",31.03,-9.00,0,298.47,302.37,2.9,0.9,0.000,309626.4,309626.4,15969,0,0,0,L,1122011218,0,122.23,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546919,7990.00
01/11/2016 16:15,2,0.104,ALERT,211.93,299.97,59.975,1452546903,"201051344000955","219011344069620",31.07,-8.00,0,297.57,301.47,3.3,1.2,0.000,318968.7,318968.7,15951,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546921,7991.00
01/11/2016 16:15,2,0.000,ALERT,211.70,298.47,59.965,1452546903,"274151322000094","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,477714.8,477714.8,5440,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452546923,7992.00
01/11/2016 16:15,2,0.096,ALERT,213.06,302.37,59.975,1452546903,"201051344000579","219011344069620",31.25,-7.00,0,300.57,304.78,3.0,1.0,0.000,320363.7,320363.7,11334,0,0,0,L,1122011218,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546925,7993.00
01/11/2016 16:15,2,0.119,ALERT,212.16,300.27,59.949,1452546903,"201051344000890","219011344069620",31.43,-6.50,0,298.47,302.68,3.8,1.7,0.000,317106.0,317106.0,16033,0,0,0,L,1122011218,0,122.23,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546927,7994.00
01/11/2016 16:15,2,0.109,ALERT,212.16,299.97,59.981,1452546903,"201051344000438","219011344069620",31.27,-8.00,0,297.87,301.77,3.5,1.4,0.000,318902.2,318902.2,15983,0,0,0,L,1122011218,0,122.23,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546928,7995.00
01/11/2016 16:15,2,0.152,ALERT,212.38,299.37,59.970,1452546903,"201051344000417","219011344069620",30.47,-7.00,0,297.26,301.17,4.8,2.7,0.000,312970.4,312970.4,16048,0,0,0,L,1122011218,0,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546930,7996.00
01/11/2016 16:15,2,0.018,ALERT,211.70,299.37,59.970,1452546903,"274151322000083","219011344069620",30.30,-6.00,0,297.87,302.07,0.0,0.0,0.000,588024.1,588024.1,5200,0,0,0,L,1151911521,0,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546932,7997.00
01/11/2016 16:15,2,0.018,ALERT,212.16,299.37,59.944,1452546903,"274151322000076","219011344069620",30.02,-7.00,0,297.57,302.37,0.0,0.0,0.000,624642.9,624642.9,5184,0,0,0,L,1151911521,0,121.78,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546934,7998.00
01/11/2016 16:15,2,0.064,ALERT,213.06,302.68,59.970,1452546903,"201051344000868","219011344069620",30.34,-8.50,0,300.57,304.78,2.0,0.0,0.000,304683.7,304683.7,11298,0,0,0,L,1122011218,0,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546936,7999.00
01/11/2016 16:15,2,0.012,ALERT,211.93,300.57,59.981,1452546903,"274151322000095","219011344069620",29.86,-8.00,0,298.77,302.98,0.0,0.0,0.000,617330.2,617330.2,5212,0,0,0,L,1151911521,0,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546938,8000.00
01/11/2016 16:15,2,0.068,ALERT,212.83,301.47,59.986,1452546903,"201051344000988","219011344069620",30.45,-7.00,0,297.26,303.58,2.1,0.1,0.000,304675.0,304675.0,11341,0,0,0,L,1122011218,0,121.33,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546939,8001.00
01/11/2016 16:15,2,0.076,ALERT,211.93,299.07,59.928,1452546903,"201051344001025","219011344069620",31.03,-8.50,0,297.26,302.07,2.4,0.4,0.000,317037.6,317037.6,15962,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546941,8002.00
01/11/2016 16:15,2,0.111,ALERT,212.83,301.77,59.981,1452546903,"201051344000458","219011344069620",31.39,-5.50,0,300.27,304.78,3.6,1.5,0.000,314753.2,314753.2,11342,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546943,8003.00
01/11/2016 16:15,2,0.135,ACTIVE,213.51,301.47,59.981,1452546903,"201051344000853","219011344069620",15.68,-7.00,0,299.97,303.88,2.1,0.1,0.000,312062.4,312062.4,11320,0,0,0,L,1122011218,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546944,8004.00
01/11/2016 16:15,2,0.090,ALERT,212.38,299.37,59.981,1452546903,"201051344000685","219011344069620",31.43,-7.00,0,297.57,301.77,2.9,0.9,0.000,318321.4,318321.4,16011,0,0,0,L,1122011218,0,122.68,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546946,8005.00
01/11/2016 16:15,2,0.061,ALERT,212.38,299.37,59.975,1452546903,"201051344000917","219011344069620",32.10,-6.00,0,296.36,310.79,2.0,0.0,0.000,316038.6,316038.6,16011,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546947,8006.00
01/11/2016 16:15,2,0.111,ALERT,212.16,299.67,59.975,1452546903,"201051344001145","219011344069620",13.48,-7.00,0,298.17,313.80,1.5,0.0,0.000,319259.9,319259.9,16014,0,0,0,L,1122011218,0,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1452546949,8007.00
01/11/2016 16:15,2,0.113,ALERT,212.16,299.07,59.991,1452546903,"201051344000651","219011344069620",27.06,-10.00,0,297.26,301.17,3.1,1.1,0.000,313407.3,313407.3,15988,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546951,8008.00
01/11/2016 16:15,2,0.008,ALERT,211.48,299.37,59.981,1452546903,"274151322000088","219011344069620",32.18,-5.00,0,297.26,308.69,0.0,0.0,0.000,570913.7,570913.7,5118,0,0,0,L,1151911521,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546953,8009.00
01/11/2016 16:15,2,0.000,ALERT,212.38,298.17,59.975,1452546903,"274151322000068","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,478002.7,478002.7,5431,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452546955,8010.00
