ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 16:15,2,0.045,ALERT,211.70,299.67,59.981,1452546903,"201051344001135","219011344069620",31.19,-8.00,0,298.17,302.07,1.4,0.0,0.000,309880.9,309880.9,15969,0,0,0,L,1122011218,0,121.55,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546956,8011.00
01/11/2016 16:15,2,0.092,ALERT,212.61,302.07,60.028,1452546903,"201051344000594","219011344069620",30.79,-8.00,0,299.37,304.18,2.9,0.9,0.000,315778.9,315778.9,11350,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546958,8012.00
01/11/2016 16:15,2,0.066,ALERT,212.16,299.37,59.981,1452546903,"201051344001203","219011344069620",30.85,-9.00,0,297.57,302.98,2.1,0.1,0.000,316354.8,316354.8,15983,0,0,0,L,1122011218,0,122.46,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546960,8013.00
01/11/2016 16:15,2,0.016,ALERT,211.48,299.97,59.986,1452546903,"274151322000054","219011344069620",31.99,-4.00,0,297.57,308.99,0.0,0.0,0.000,583265.8,583265.8,5136,0,0,0,L,1151911521,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546962,8014.00
01/11/2016 16:15,2,0.000,ALERT,213.29,301.17,59.981,1452546903,"201051344000867","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,305019.9,305019.9,11335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452546964,8015.00
01/11/2016 16:15,2,0.150,ALERT,211.93,299.67,59.991,1452546903,"201051344001093","219011344069620",31.75,-6.50,0,297.57,310.49,4.9,2.8,0.000,314822.1,314822.1,15986,0,0,0,L,1122011218,0,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546965,8016.00
01/11/2016 16:15,2,0.055,ACTIVE_NO_POWER,212.61,301.47,59.986,1452546903,"201051344000900","219011344069620",13.48,-7.00,0,299.37,303.58,0.7,0.0,0.000,318376.1,318376.1,11284,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546966,8017.00
01/11/2016 16:15,2,0.104,ALERT,213.06,300.87,59.975,1452546903,"201051344000648","219011344069620",31.63,-9.00,0,299.07,307.48,3.4,1.3,0.000,311999.0,311999.0,11317,0,0,0,L,1122011218,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546968,8018.00
01/11/2016 16:15,2,0.176,ACTIVE,213.06,302.37,59.986,1452546903,"201051344000569","219011344069620",22.34,-6.00,0,300.87,304.78,4.0,1.9,0.000,319990.5,319990.5,11265,0,0,0,L,1122011218,0,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546969,8019.00
01/11/2016 16:15,2,0.057,ALERT,212.83,301.77,59.986,1452546903,"201051344000983","219011344069620",32.05,-6.50,0,299.97,308.09,1.9,0.0,0.000,314885.5,314885.5,11305,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546971,8020.00
01/11/2016 16:15,2,0.051,ALERT,213.29,301.77,59.975,1452546903,"201051344001158","219011344069620",30.16,-8.50,0,299.37,303.58,1.6,0.0,0.000,309925.1,309925.1,11365,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452546973,8021.00
01/11/2016 16:15,2,0.172,ACTIVE,213.51,302.07,59.981,1452546903,"201051344000576","219011344069620",15.64,-7.00,0,299.97,304.48,2.8,0.7,0.000,313010.1,313010.1,11283,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546974,8022.00
01/11/2016 16:15,2,0.064,ACTIVE_NO_POWER,212.16,298.77,59.981,1452546903,"274151322000087","219011344069620",15.19,-5.50,0,296.36,300.87,1.0,0.0,0.000,558385.6,558385.6,5161,0,0,0,L,1151911521,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452546974,8023.00
01/11/2016 16:30,2,0.064,ALERT,213.96,302.37,59.986,1452547803,"201051344000645","219011344069620",31.81,-7.00,0,299.67,308.69,2.1,0.1,0.000,313279.7,313279.7,11300,0,0,0,L,1122011218,0,122.01,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547805,8024.00
01/11/2016 16:30,2,0.045,ALERT,211.70,302.68,59.970,1452547803,"274151322000085","219011344069620",16.32,-6.00,0,297.26,308.99,0.0,0.0,0.000,585918.3,585918.3,5147,0,0,0,L,1151911521,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547807,8025.00
01/11/2016 16:30,2,0.000,ALERT,213.96,301.77,59.986,1452547803,"201051344000633","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,305755.5,305755.5,11367,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452547809,8026.00
01/11/2016 16:30,2,0.111,ALERT,213.29,302.07,59.965,1452547803,"201051344000469","219011344069620",29.42,-9.00,0,298.77,303.58,3.3,1.3,0.000,307182.1,307182.1,11339,0,0,0,L,1122011218,0,121.10,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547811,8027.00
01/11/2016 16:30,2,0.053,ALERT,211.93,300.27,60.002,1452547803,"201051344000646","219011344069620",29.44,-8.50,0,297.57,301.47,1.6,0.0,0.000,311531.9,311531.9,15981,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547812,8028.00
01/11/2016 16:30,2,0.045,ALERT,211.48,299.07,59.965,1452547803,"274151322000052","219011344069620",29.98,-7.00,0,296.66,302.07,0.0,0.0,0.000,593714.4,593714.4,5173,0,0,0,L,1151911521,0,120.88,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547814,8029.00
01/11/2016 16:30,2,0.051,ALERT,212.16,300.57,59.949,1452547803,"201051344000585","219011344069620",30.61,-7.00,0,297.87,301.77,1.6,0.0,0.000,316446.2,316446.2,15976,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547816,8030.00
01/11/2016 16:30,2,0.062,ALERT,211.93,300.57,59.975,1452547803,"201051344001230","219011344069620",31.27,-7.00,0,298.47,309.59,2.0,0.0,0.000,314663.7,314663.7,16027,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547818,8031.00
01/11/2016 16:30,2,0.094,ALERT,212.61,301.47,59.986,1452547803,"201051344000582","219011344069620",30.45,-10.00,0,298.77,302.37,2.9,0.9,0.000,309626.6,309626.6,15971,0,0,0,L,1122011218,0,122.23,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547820,8032.00
01/11/2016 16:30,2,0.105,ALERT,211.70,300.27,59.975,1452547803,"201051344000955","219011344069620",30.40,-8.00,0,297.87,301.47,3.3,1.3,0.000,318968.9,318968.9,15953,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547822,8033.00
01/11/2016 16:30,2,0.000,ALERT,211.70,298.47,59.975,1452547803,"274151322000094","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,5442,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452547823,8034.00
01/11/2016 16:30,2,0.098,ALERT,213.29,302.68,59.981,1452547803,"201051344000579","219011344069620",30.65,-7.00,0,300.57,304.48,3.0,1.0,0.000,320363.9,320363.9,11336,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547825,8035.00
01/11/2016 16:30,2,0.117,ALERT,211.93,300.87,59.965,1452547803,"201051344000890","219011344069620",30.89,-7.00,0,298.17,302.68,3.7,1.7,0.000,317106.4,317106.4,16035,0,0,0,L,1122011218,0,122.23,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547827,8036.00
01/11/2016 16:30,2,0.107,ALERT,212.16,300.57,59.938,1452547803,"201051344000438","219011344069620",30.61,-8.50,0,297.87,301.77,3.4,1.3,0.000,318902.6,318902.6,15985,0,0,0,L,1122011218,0,122.23,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547829,8037.00
01/11/2016 16:30,2,0.154,ALERT,212.38,299.97,59.959,1452547803,"201051344000417","219011344069620",29.76,-8.00,0,296.96,300.87,4.6,2.5,0.000,312971.0,312971.0,16050,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547831,8038.00
01/11/2016 16:30,2,0.020,ALERT,211.93,299.37,59.965,1452547803,"274151322000083","219011344069620",29.58,-6.50,0,297.26,301.77,0.0,0.0,0.000,588024.1,588024.1,5202,0,0,0,L,1151911521,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547833,8039.00
01/11/2016 16:30,2,0.000,ALERT,212.38,299.37,59.965,1452547803,"274151322000076","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,624642.9,624642.9,5186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1452547835,8040.00
01/11/2016 16:30,2,0.066,ALERT,213.06,302.68,59.986,1452547803,"201051344000868","219011344069620",29.54,-9.00,0,300.57,304.18,2.0,0.0,0.000,304683.7,304683.7,11300,0,0,0,L,1122011218,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547837,8041.00
01/11/2016 16:30,2,0.000,ALERT,211.93,300.27,59.986,1452547803,"274151322000095","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,617330.2,617330.2,5214,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1452547838,8042.00
01/11/2016 16:30,2,0.000,ALERT,212.83,301.77,59.981,1452547803,"201051344000988","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,304675.0,304675.0,11343,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1452547840,8043.00
01/11/2016 16:30,2,0.076,ALERT,211.93,299.67,60.028,1452547803,"201051344001025","219011344069620",30.45,-9.00,0,297.26,302.07,2.4,0.4,0.000,317037.7,317037.7,15964,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547842,8044.00
01/11/2016 16:30,2,0.111,ALERT,213.06,302.07,59.949,1452547803,"201051344000458","219011344069620",30.83,-5.50,0,299.67,304.18,3.5,1.5,0.000,314753.6,314753.6,11344,0,0,0,L,1122011218,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547844,8045.00
01/11/2016 16:30,2,0.068,ALERT,213.74,301.77,59.975,1452547803,"201051344000853","219011344069620",32.86,-7.00,0,299.67,314.40,2.3,0.3,0.000,312062.4,312062.4,11321,0,0,0,L,1122011218,0,122.01,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1452547846,8046.00
01/11/2016 16:30,2,0.090,ALERT,212.38,300.27,60.018,1452547803,"201051344000685","219011344069620",30.87,-8.00,0,297.57,301.47,2.9,0.9,0.000,318321.6,318321.6,16013,0,0,0,L,1122011218,0,122.68,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547847,8047.00
01/11/2016 16:30,2,0.061,ALERT,212.38,299.97,60.018,1452547803,"201051344000917","219011344069620",31.55,-6.50,0,296.36,311.09,2.0,0.0,0.000,316038.6,316038.6,16013,0,0,0,L,1122011218,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547849,8048.00
01/11/2016 16:30,2,0.051,ALERT,212.38,300.57,59.975,1452547803,"201051344001145","219011344069620",32.18,-8.00,0,297.87,314.10,1.7,0.0,0.000,319259.9,319259.9,16016,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547851,8049.00
01/11/2016 16:30,2,0.105,ALERT,212.16,299.67,59.944,1452547803,"201051344000651","219011344069620",29.82,-10.00,0,297.57,301.17,3.2,1.2,0.000,313407.6,313407.6,15990,0,0,0,L,1122011218,0,122.46,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547853,8050.00
01/11/2016 16:30,2,0.008,ALERT,211.48,299.37,59.970,1452547803,"274151322000088","219011344069620",31.73,-5.50,0,296.66,309.59,0.0,0.0,0.000,570913.7,570913.7,5120,0,0,0,L,1151911521,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547855,8051.00
01/11/2016 16:30,2,0.000,ALERT,212.61,298.77,59.970,1452547803,"274151322000068","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,478002.7,478002.7,5433,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452547857,8052.00
01/11/2016 16:30,2,0.045,ALERT,212.16,300.27,59.975,1452547803,"201051344001135","219011344069620",30.63,-8.00,0,298.17,302.07,1.4,0.0,0.000,309880.9,309880.9,15971,0,0,0,L,1122011218,0,122.01,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547858,8053.00
01/11/2016 16:30,2,0.000,ALERT,212.83,302.68,59.975,1452547803,"201051344000594","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,315779.0,315779.0,11352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452547860,8054.00
01/11/2016 16:30,2,0.066,ALERT,212.38,299.97,59.981,1452547803,"201051344001203","219011344069620",30.18,-9.00,0,297.26,303.28,2.0,0.0,0.000,316354.8,316354.8,15985,0,0,0,L,1122011218,0,122.46,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547862,8055.00
01/11/2016 16:30,2,0.016,ALERT,211.70,299.37,59.970,1452547803,"274151322000054","219011344069620",31.61,-5.00,0,296.96,308.99,0.0,0.0,0.000,583265.8,583265.8,5138,0,0,0,L,1151911521,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547864,8056.00
01/11/2016 16:30,2,0.000,ALERT,213.51,301.47,59.970,1452547803,"201051344000867","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,305019.9,305019.9,11337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452547866,8057.00
01/11/2016 16:30,2,0.152,ALERT,212.16,299.97,59.981,1452547803,"201051344001093","219011344069620",31.19,-7.00,0,297.57,308.39,4.8,2.7,0.000,314822.7,314822.7,15988,0,0,0,L,1122011218,0,121.78,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547867,8058.00
01/11/2016 16:30,2,0.000,ALERT,213.06,302.07,59.975,1452547803,"201051344000900","219011344069620",32.03,-8.50,0,299.37,314.10,0.0,0.0,0.000,318376.1,318376.1,11285,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547869,8059.00
01/11/2016 16:30,2,0.105,ALERT,213.51,301.47,59.944,1452547803,"201051344000648","219011344069620",31.15,-9.00,0,298.47,303.28,3.3,1.3,0.000,311999.3,311999.3,11319,0,0,0,L,1122011218,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547871,8060.00
01/11/2016 16:30,2,0.166,ACTIVE,213.29,302.68,59.986,1452547803,"201051344000569","219011344069620",20.91,-6.50,0,300.57,304.48,3.5,1.5,0.000,319990.9,319990.9,11266,0,0,0,L,1122011218,0,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452547872,8061.00
01/11/2016 16:30,2,0.055,ALERT,213.29,302.37,59.981,1452547803,"201051344000983","219011344069620",31.57,-7.00,0,299.97,309.29,1.8,0.0,0.000,314885.5,314885.5,11307,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547874,8062.00
01/11/2016 16:30,2,0.000,ALERT,213.51,302.37,59.975,1452547803,"201051344001158","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,309925.1,309925.1,11367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1452547875,8063.00
01/11/2016 16:30,2,0.111,ALERT,213.74,302.68,59.975,1452547803,"201051344000576","219011344069620",31.49,-8.00,0,299.97,306.88,3.6,1.5,0.000,313010.4,313010.4,11284,0,0,0,L,1122011218,0,121.78,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547877,8064.00
01/11/2016 16:30,2,0.029,ALERT,211.70,298.77,59.970,1452547803,"274151322000087","219011344069620",32.16,-6.00,0,295.76,308.39,0.0,0.0,0.000,558385.6,558385.6,5162,0,0,0,L,1151911521,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452547879,8065.00
01/11/2016 16:45,2,0.000,ALERT,213.74,302.07,59.996,1452548703,"201051344000645","219011344069620",0.00,-8.00,0,299.37,306.58,0.0,0.0,0.000,313279.8,313279.8,11302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548705,8066.00
01/11/2016 16:45,2,0.000,ALERT,212.16,299.67,59.986,1452548703,"274151322000085","219011344069620",0.00,-6.50,0,296.66,309.29,0.0,0.0,0.000,585918.3,585918.3,5149,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548707,8067.00
01/11/2016 16:45,2,0.000,ALERT,213.96,302.37,59.991,1452548703,"201051344000633","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,305755.5,305755.5,11369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452548709,8068.00
01/11/2016 16:45,2,0.000,ALERT,213.29,302.37,59.991,1452548703,"201051344000469","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,307182.1,307182.1,11341,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1452548711,8069.00
01/11/2016 16:45,2,0.000,ALERT,211.93,299.97,59.991,1452548703,"201051344000646","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,311531.9,311531.9,15983,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1452548712,8070.00
01/11/2016 16:45,2,0.000,ALERT,211.70,299.37,59.975,1452548703,"274151322000052","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,593714.4,593714.4,5175,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1452548714,8071.00
01/11/2016 16:45,2,0.000,ALERT,212.16,299.97,59.959,1452548703,"201051344000585","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,316446.2,316446.2,15978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548716,8072.00
01/11/2016 16:45,2,0.064,ALERT,211.93,300.27,59.949,1452548703,"201051344001230","219011344069620",28.63,-8.00,0,297.57,302.37,1.9,0.0,0.000,314663.7,314663.7,16029,0,0,0,L,1122011218,0,122.01,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548718,8073.00
01/11/2016 16:45,2,0.000,ALERT,212.61,300.87,59.970,1452548703,"201051344000582","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,309626.7,309626.7,15973,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1452548720,8074.00
01/11/2016 16:45,2,0.000,ALERT,211.70,299.97,60.012,1452548703,"201051344000955","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,318969.1,318969.1,15955,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1452548721,8075.00
01/11/2016 16:45,2,0.000,ALERT,211.93,299.07,59.996,1452548703,"274151322000094","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,477714.8,477714.8,5444,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452548723,8076.00
01/11/2016 16:45,2,0.000,ALERT,213.29,302.98,59.996,1452548703,"201051344000579","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,320364.0,320364.0,11338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1452548725,8077.00
01/11/2016 16:45,2,0.000,ALERT,211.93,300.27,60.002,1452548703,"201051344000890","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,317106.6,317106.6,16037,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548727,8078.00
01/11/2016 16:45,2,0.000,ALERT,212.16,299.67,59.991,1452548703,"201051344000438","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,318902.8,318902.8,15987,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1452548729,8079.00
01/11/2016 16:45,2,0.000,ALERT,212.38,299.37,59.991,1452548703,"201051344000417","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,312971.3,312971.3,16052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1452548731,8080.00
01/11/2016 16:45,2,0.000,ALERT,212.16,299.67,59.949,1452548703,"274151322000083","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,588024.1,588024.1,5204,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1452548733,8081.00
01/11/2016 16:45,2,0.000,ALERT,212.38,299.67,59.991,1452548703,"274151322000076","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,624642.9,624642.9,5188,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452548735,8082.00
01/11/2016 16:45,2,0.000,ALERT,213.29,303.28,59.996,1452548703,"201051344000868","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,304683.7,304683.7,11302,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1452548737,8083.00
01/11/2016 16:45,2,0.000,ALERT,211.93,300.57,59.970,1452548703,"274151322000095","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,617330.2,617330.2,5216,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452548738,8084.00
01/11/2016 16:45,2,0.000,ALERT,212.83,301.77,59.991,1452548703,"201051344000988","219011344069620",0.00,-8.00,0,296.66,303.58,0.0,0.0,0.000,304675.0,304675.0,11345,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452548740,8085.00
01/11/2016 16:45,2,0.000,ALERT,212.16,299.37,59.991,1452548703,"201051344001025","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,317037.7,317037.7,15966,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1452548742,8086.00
01/11/2016 16:45,2,0.000,ALERT,212.83,301.77,59.986,1452548703,"201051344000458","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,314753.8,314753.8,11346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548744,8087.00
01/11/2016 16:45,2,0.068,ALERT,213.74,302.07,59.986,1452548703,"201051344000853","219011344069620",31.29,-8.00,0,299.07,315.00,2.2,0.2,0.000,312062.5,312062.5,11323,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548746,8088.00
01/11/2016 16:45,2,0.000,ALERT,212.38,299.97,60.018,1452548703,"201051344000685","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,318321.7,318321.7,16015,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548747,8089.00
01/11/2016 16:45,2,0.061,ALERT,212.38,299.67,59.970,1452548703,"201051344000917","219011344069620",29.06,-6.50,0,296.06,301.47,1.8,0.0,0.000,316038.6,316038.6,16015,0,0,0,L,1122011218,0,122.01,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548749,8090.00
01/11/2016 16:45,2,0.051,ALERT,212.38,300.27,59.986,1452548703,"201051344001145","219011344069620",30.10,-8.00,0,297.57,309.29,1.6,0.0,0.000,319259.9,319259.9,16018,0,0,0,L,1122011218,0,122.01,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548751,8091.00
01/11/2016 16:45,2,0.000,ALERT,212.38,299.67,59.996,1452548703,"201051344000651","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,313407.7,313407.7,15992,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1452548753,8092.00
01/11/2016 16:45,2,0.000,ALERT,211.70,299.07,59.986,1452548703,"274151322000088","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,570913.7,570913.7,5122,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548754,8093.00
01/11/2016 16:45,2,0.000,ALERT,212.83,299.67,59.981,1452548703,"274151322000068","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,478002.7,478002.7,5435,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452548756,8094.00
01/11/2016 16:45,2,0.000,ALERT,211.70,299.97,59.981,1452548703,"201051344001135","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,309880.9,309880.9,15973,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1452548758,8095.00
01/11/2016 16:45,2,0.000,ALERT,212.83,302.68,59.970,1452548703,"201051344000594","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,315779.0,315779.0,11354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452548760,8096.00
01/11/2016 16:45,2,0.000,ALERT,212.38,299.97,60.007,1452548703,"201051344001203","219011344069620",0.00,-9.00,0,296.96,303.28,0.0,0.0,0.000,316354.8,316354.8,15987,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1452548762,8097.00
01/11/2016 16:45,2,0.000,ALERT,212.16,300.57,59.981,1452548703,"274151322000054","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,583265.8,583265.8,5140,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548764,8098.00
01/11/2016 16:45,2,0.000,ALERT,213.51,301.77,60.023,1452548703,"201051344000867","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,305019.9,305019.9,11339,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452548765,8099.00
01/11/2016 16:45,2,0.000,ALERT,212.16,299.97,59.975,1452548703,"201051344001093","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,314823.3,314823.3,15990,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548767,8100.00
01/11/2016 16:45,2,0.000,ALERT,213.06,302.07,59.981,1452548703,"201051344000900","219011344069620",29.58,-8.50,0,298.47,307.48,0.0,0.0,0.000,318376.1,318376.1,11287,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548769,8101.00
01/11/2016 16:45,2,0.000,ALERT,213.29,301.47,59.981,1452548703,"201051344000648","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,311999.5,311999.5,11321,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548771,8102.00
01/11/2016 16:45,2,0.090,ALERT,213.29,302.98,59.975,1452548703,"201051344000569","219011344069620",33.14,-7.00,0,299.67,322.81,3.1,1.0,0.000,319991.2,319991.2,11267,0,0,0,L,1122011218,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1452548773,8103.00
01/11/2016 16:45,2,0.000,ALERT,213.06,302.37,59.981,1452548703,"201051344000983","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,314885.5,314885.5,11309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548774,8104.00
01/11/2016 16:45,2,0.000,ALERT,213.06,302.07,59.986,1452548703,"201051344001158","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,309925.1,309925.1,11369,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452548776,8105.00
01/11/2016 16:45,2,0.109,ALERT,213.51,302.68,59.970,1452548703,"201051344000576","219011344069620",28.73,-8.50,0,299.37,304.18,3.2,1.2,0.000,313010.7,313010.7,11286,0,0,0,L,1122011218,0,122.01,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548778,8106.00
01/11/2016 16:45,2,0.029,ALERT,211.93,299.07,59.975,1452548703,"274151322000087","219011344069620",30.30,-6.00,0,295.46,308.69,0.0,0.0,0.000,558385.6,558385.6,5164,0,0,0,L,1151911521,0,121.55,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452548780,8107.00
01/11/2016 17:00,2,0.000,ALERT,213.51,302.07,59.975,1452549604,"201051344000645","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,313279.8,313279.8,11304,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549606,8108.00
01/11/2016 17:00,2,0.000,ALERT,211.93,299.67,59.975,1452549604,"274151322000085","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,585918.3,585918.3,5151,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549607,8109.00
01/11/2016 17:00,2,0.000,ALERT,213.74,301.77,59.938,1452549604,"201051344000633","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,305755.5,305755.5,11371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549609,8110.00
01/11/2016 17:00,2,0.000,ALERT,213.06,302.07,59.986,1452549604,"201051344000469","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,307182.1,307182.1,11343,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549611,8111.00
01/11/2016 17:00,2,0.000,ALERT,211.93,300.27,59.986,1452549604,"201051344000646","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,311531.9,311531.9,15985,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549613,8112.00
01/11/2016 17:00,2,0.000,ALERT,211.48,299.97,59.986,1452549604,"274151322000052","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,593714.4,593714.4,5177,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549615,8113.00
01/11/2016 17:00,2,0.000,ALERT,212.38,300.57,59.954,1452549604,"201051344000585","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,316446.2,316446.2,15980,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549616,8114.00
01/11/2016 17:00,2,0.000,ALERT,212.16,300.57,59.981,1452549604,"201051344001230","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,314663.7,314663.7,16031,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1452549618,8115.00
01/11/2016 17:00,2,0.000,ALERT,212.38,300.87,59.996,1452549604,"201051344000582","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,309626.7,309626.7,15975,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452549620,8116.00
01/11/2016 17:00,2,0.000,ALERT,211.70,300.27,60.023,1452549604,"201051344000955","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,318969.1,318969.1,15957,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549622,8117.00
01/11/2016 17:00,2,0.000,ALERT,211.70,299.37,59.991,1452549604,"274151322000094","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,477714.8,477714.8,5446,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549624,8118.00
01/11/2016 17:00,2,0.000,ALERT,213.06,302.68,59.996,1452549604,"201051344000579","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,320364.0,320364.0,11340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549625,8119.00
01/11/2016 17:00,2,0.000,ALERT,211.93,300.57,59.986,1452549604,"201051344000890","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,317106.6,317106.6,16039,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549627,8120.00
01/11/2016 17:00,2,0.000,ALERT,212.16,299.97,60.002,1452549604,"201051344000438","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,318902.8,318902.8,15989,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549629,8121.00
01/11/2016 17:00,2,0.000,ALERT,212.38,299.67,60.002,1452549604,"201051344000417","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,312971.3,312971.3,16054,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452549631,8122.00
01/11/2016 17:00,2,0.000,ALERT,211.93,299.97,59.996,1452549604,"274151322000083","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,588024.1,588024.1,5206,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549633,8123.00
01/11/2016 17:00,2,0.000,ALERT,212.61,299.97,60.002,1452549604,"274151322000076","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,624642.9,624642.9,5190,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549635,8124.00
01/11/2016 17:00,2,0.000,ALERT,213.06,302.98,60.028,1452549604,"201051344000868","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,304683.7,304683.7,11304,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549637,8125.00
01/11/2016 17:00,2,0.000,ALERT,211.93,300.87,59.996,1452549604,"274151322000095","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5218,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452549639,8126.00
01/11/2016 17:00,2,0.000,ALERT,212.83,302.07,60.002,1452549604,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,304675.0,304675.0,11347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549640,8127.00
01/11/2016 17:00,2,0.000,ALERT,211.93,299.67,60.002,1452549604,"201051344001025","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,317037.7,317037.7,15968,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549642,8128.00
01/11/2016 17:00,2,0.000,ALERT,212.83,302.37,60.034,1452549604,"201051344000458","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,314753.8,314753.8,11348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549644,8129.00
01/11/2016 17:00,2,0.000,ALERT,213.74,302.07,60.018,1452549604,"201051344000853","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,312062.5,312062.5,11325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452549646,8130.00
01/11/2016 17:00,2,0.000,ALERT,212.38,300.27,60.007,1452549604,"201051344000685","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,318321.7,318321.7,16017,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549648,8131.00
01/11/2016 17:00,2,0.000,ALERT,212.38,299.67,60.007,1452549604,"201051344000917","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,316038.6,316038.6,16017,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1452549650,8132.00
01/11/2016 17:00,2,0.000,ALERT,212.61,300.57,59.965,1452549604,"201051344001145","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,319259.9,319259.9,16020,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1452549652,8133.00
01/11/2016 17:00,2,0.000,ALERT,212.16,299.37,60.002,1452549604,"201051344000651","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,313407.7,313407.7,15994,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452549653,8134.00
01/11/2016 17:00,2,0.000,ALERT,211.70,299.37,60.018,1452549604,"274151322000088","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,570913.7,570913.7,5124,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549655,8135.00
01/11/2016 17:00,2,0.000,ALERT,212.61,299.07,59.996,1452549604,"274151322000068","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,478002.7,478002.7,5437,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549657,8136.00
01/11/2016 17:00,2,0.000,ALERT,211.70,300.27,60.002,1452549604,"201051344001135","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,309880.9,309880.9,15975,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549659,8137.00
01/11/2016 17:00,2,0.000,ALERT,212.16,299.67,60.002,1452549604,"201051344001203","219011344069620",0.00,-9.00,0,297.26,303.28,0.0,0.0,0.000,316354.8,316354.8,15989,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549662,8138.00
01/11/2016 17:00,2,0.000,ALERT,211.70,300.27,59.996,1452549604,"274151322000054","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,583265.8,583265.8,5142,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549664,8139.00
01/11/2016 17:00,2,0.000,ALERT,213.06,301.17,59.996,1452549604,"201051344000867","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,305019.9,305019.9,11341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549665,8140.00
01/11/2016 17:00,2,0.000,ALERT,212.16,299.97,60.002,1452549604,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,314823.3,314823.3,15992,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549667,8141.00
01/11/2016 17:00,2,0.000,ALERT,212.61,301.77,59.991,1452549604,"201051344000900","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,318376.1,318376.1,11289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1452549669,8142.00
01/11/2016 17:00,2,0.000,ALERT,213.06,301.17,60.002,1452549604,"201051344000648","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,311999.5,311999.5,11323,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549671,8143.00
01/11/2016 17:00,2,0.000,ALERT,213.06,302.68,60.002,1452549604,"201051344000569","219011344069620",0.00,-7.00,0,300.27,320.11,0.0,0.0,0.000,319991.4,319991.4,11269,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452549673,8144.00
01/11/2016 17:00,2,0.000,ALERT,212.83,302.07,60.002,1452549604,"201051344000983","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,314885.5,314885.5,11311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549674,8145.00
01/11/2016 17:00,2,0.000,ALERT,213.06,302.07,59.996,1452549604,"201051344001158","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,11371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549676,8146.00
01/11/2016 17:00,2,0.000,ALERT,213.74,302.98,59.996,1452549604,"201051344000576","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,313010.8,313010.8,11288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1452549678,8147.00
01/11/2016 17:00,2,0.000,ALERT,212.16,299.07,60.007,1452549604,"274151322000087","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,558385.6,558385.6,5166,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1452549680,8148.00
01/11/2016 17:00,2,0.000,ALERT,212.61,302.68,59.981,1452549604,"201051344000594","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,315779.0,315779.0,11356,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452549682,8149.00
01/11/2016 17:15,2,0.000,ALERT,213.06,301.47,59.949,1452550503,"201051344000645","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,313279.8,313279.8,11306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550505,8150.00
01/11/2016 17:15,2,0.000,ALERT,211.93,299.37,59.954,1452550503,"274151322000085","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,585918.3,585918.3,5153,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550507,8151.00
01/11/2016 17:15,2,0.000,ALERT,213.51,301.47,59.981,1452550503,"201051344000633","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,305755.5,305755.5,11373,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550509,8152.00
01/11/2016 17:15,2,0.000,ALERT,212.83,301.47,59.917,1452550503,"201051344000469","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,307182.1,307182.1,11345,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550510,8153.00
01/11/2016 17:15,2,0.000,ALERT,211.93,299.97,59.970,1452550503,"201051344000646","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,311531.9,311531.9,15987,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550512,8154.00
01/11/2016 17:15,2,0.000,ALERT,211.48,298.77,59.959,1452550503,"274151322000052","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,593714.4,593714.4,5179,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550514,8155.00
