ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 17:15,2,0.000,ALERT,212.38,300.27,59.959,1452550503,"201051344000585","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,316446.2,316446.2,15982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550516,8156.00
01/11/2016 17:15,2,0.000,ALERT,211.93,300.27,59.965,1452550503,"201051344001230","219011344069620",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,314663.7,314663.7,16033,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550518,8157.00
01/11/2016 17:15,2,0.000,ALERT,212.61,301.17,59.959,1452550503,"201051344000582","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,309626.7,309626.7,15977,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550519,8158.00
01/11/2016 17:15,2,0.000,ALERT,211.70,299.97,59.944,1452550503,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,318969.1,318969.1,15959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550521,8159.00
01/11/2016 17:15,2,0.000,ALERT,211.48,298.77,59.954,1452550503,"274151322000094","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,477714.8,477714.8,5448,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452550523,8160.00
01/11/2016 17:15,2,0.000,ALERT,212.61,301.77,59.959,1452550503,"201051344000579","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,320364.0,320364.0,11342,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550525,8161.00
01/11/2016 17:15,2,0.000,ALERT,211.70,299.67,59.959,1452550503,"201051344000890","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,317106.6,317106.6,16041,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550527,8162.00
01/11/2016 17:15,2,0.000,ALERT,211.93,299.37,59.965,1452550503,"201051344000438","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,318902.8,318902.8,15991,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550528,8163.00
01/11/2016 17:15,2,0.000,ALERT,212.16,299.07,59.933,1452550503,"201051344000417","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,312971.3,312971.3,16056,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550530,8164.00
01/11/2016 17:15,2,0.000,ALERT,211.70,299.37,59.949,1452550503,"274151322000083","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,588024.1,588024.1,5208,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550532,8165.00
01/11/2016 17:15,2,0.000,ALERT,212.38,299.67,59.954,1452550503,"274151322000076","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,624642.9,624642.9,5192,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550534,8166.00
01/11/2016 17:15,2,0.000,ALERT,212.61,301.77,59.991,1452550503,"201051344000868","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,304683.7,304683.7,11306,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550536,8167.00
01/11/2016 17:15,2,0.000,ALERT,211.70,300.27,59.959,1452550503,"274151322000095","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,617330.2,617330.2,5220,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550538,8168.00
01/11/2016 17:15,2,0.000,ALERT,212.38,301.17,59.965,1452550503,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,304675.0,304675.0,11349,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550539,8169.00
01/11/2016 17:15,2,0.000,ALERT,211.70,299.07,59.954,1452550503,"201051344001025","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,317037.7,317037.7,15970,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452550541,8170.00
01/11/2016 17:15,2,0.000,ALERT,212.38,301.17,59.959,1452550503,"201051344000458","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,314753.8,314753.8,11350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452550543,8171.00
01/11/2016 17:15,2,0.000,ALERT,213.06,301.17,59.954,1452550503,"201051344000853","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,312062.5,312062.5,11327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550545,8172.00
01/11/2016 17:15,2,0.000,ALERT,212.38,299.67,59.959,1452550503,"201051344000685","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,318321.7,318321.7,16019,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550546,8173.00
01/11/2016 17:15,2,0.000,ALERT,212.16,299.37,59.970,1452550503,"201051344000917","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,316038.6,316038.6,16019,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550548,8174.00
01/11/2016 17:15,2,0.000,ALERT,212.38,299.97,59.965,1452550503,"201051344001145","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,319259.9,319259.9,16022,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452550550,8175.00
01/11/2016 17:15,2,0.000,ALERT,211.93,299.07,59.959,1452550503,"201051344000651","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,313407.7,313407.7,15996,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452550552,8176.00
01/11/2016 17:15,2,0.000,ALERT,211.25,299.07,59.981,1452550503,"274151322000088","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,570913.7,570913.7,5126,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452550554,8177.00
01/11/2016 17:15,2,0.000,ALERT,212.38,298.77,59.959,1452550503,"274151322000068","219011344069620",0.00,-7.00,0,297.26,300.57,0.0,0.0,0.000,478002.7,478002.7,5439,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550555,8178.00
01/11/2016 17:15,2,0.000,ALERT,211.70,299.97,59.954,1452550503,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,309880.9,309880.9,15977,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452550557,8179.00
01/11/2016 17:15,2,0.000,ALERT,212.38,301.77,59.959,1452550503,"201051344000594","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,315779.0,315779.0,11358,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550559,8180.00
01/11/2016 17:15,2,0.000,ALERT,212.16,299.37,59.917,1452550503,"201051344001203","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,316354.8,316354.8,15991,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550561,8181.00
01/11/2016 17:15,2,0.000,ALERT,211.48,299.97,59.928,1452550503,"274151322000054","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,583265.8,583265.8,5144,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550563,8182.00
01/11/2016 17:15,2,0.000,ALERT,212.83,300.57,59.959,1452550503,"201051344000867","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,305019.9,305019.9,11343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550564,8183.00
01/11/2016 17:15,2,0.000,ALERT,211.93,299.37,59.965,1452550503,"201051344001093","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,314823.3,314823.3,15994,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452550566,8184.00
01/11/2016 17:15,2,0.000,ALERT,212.38,301.17,59.954,1452550503,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,318376.1,318376.1,11291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550568,8185.00
01/11/2016 17:15,2,0.000,ALERT,212.83,300.87,59.954,1452550503,"201051344000648","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,311999.5,311999.5,11325,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550570,8186.00
01/11/2016 17:15,2,0.000,ALERT,212.61,301.77,59.954,1452550503,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,319991.4,319991.4,11271,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550572,8187.00
01/11/2016 17:15,2,0.000,ALERT,212.38,301.47,60.002,1452550503,"201051344000983","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,314885.5,314885.5,11313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550574,8188.00
01/11/2016 17:15,2,0.000,ALERT,212.83,301.17,59.954,1452550503,"201051344001158","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,11373,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550575,8189.00
01/11/2016 17:15,2,0.000,ALERT,213.29,302.07,59.959,1452550503,"201051344000576","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,313010.8,313010.8,11290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550577,8190.00
01/11/2016 17:15,2,0.000,ALERT,211.48,297.87,59.917,1452550503,"274151322000087","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,558385.6,558385.6,5168,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452550579,8191.00
01/11/2016 17:30,2,0.000,ALERT,213.29,300.87,59.949,1452551403,"201051344000645","219011344069620",0.00,-8.00,0,299.37,309.89,0.0,0.0,0.000,313279.8,313279.8,11308,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551405,8192.00
01/11/2016 17:30,2,0.000,ALERT,211.03,297.87,59.949,1452551403,"274151322000085","219011344069620",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,585918.3,585918.3,5155,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551407,8193.00
01/11/2016 17:30,2,0.000,ALERT,213.29,301.17,59.949,1452551403,"201051344000633","219011344069620",0.00,-9.00,0,297.87,310.49,0.0,0.0,0.000,305755.5,305755.5,11375,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551409,8194.00
01/11/2016 17:30,2,0.000,ALERT,212.83,301.47,59.954,1452551403,"201051344000469","219011344069620",0.00,-10.00,0,298.47,309.29,0.0,0.0,0.000,307182.1,307182.1,11347,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551410,8195.00
01/11/2016 17:30,2,0.000,ALERT,211.70,299.67,59.944,1452551403,"201051344000646","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,311531.9,311531.9,15989,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551412,8196.00
01/11/2016 17:30,2,0.000,ALERT,210.57,298.17,59.981,1452551403,"274151322000052","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,593714.4,593714.4,5181,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551414,8197.00
01/11/2016 17:30,2,0.000,ALERT,212.16,299.97,59.959,1452551403,"201051344000585","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,316446.2,316446.2,15984,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452551416,8198.00
01/11/2016 17:30,2,0.000,ALERT,211.70,299.37,59.949,1452551403,"201051344001230","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,314663.7,314663.7,16035,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551418,8199.00
01/11/2016 17:30,2,0.000,ALERT,212.38,300.57,59.959,1452551403,"201051344000582","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,309626.7,309626.7,15979,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551419,8200.00
01/11/2016 17:30,2,0.000,ALERT,211.70,299.37,59.959,1452551403,"201051344000955","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,318969.1,318969.1,15961,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551421,8201.00
01/11/2016 17:30,2,0.000,ALERT,210.57,296.66,59.917,1452551403,"274151322000094","219011344069620",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,477714.8,477714.8,5450,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452551423,8202.00
01/11/2016 17:30,2,0.000,ALERT,212.61,301.77,59.954,1452551403,"201051344000579","219011344069620",0.00,-8.50,0,299.67,309.59,0.0,0.0,0.000,320364.0,320364.0,11344,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452551425,8203.00
01/11/2016 17:30,2,0.000,ALERT,211.70,299.67,59.981,1452551403,"201051344000890","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,317106.6,317106.6,16043,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551427,8204.00
01/11/2016 17:30,2,0.000,ALERT,211.93,299.37,59.944,1452551403,"201051344000438","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,318902.8,318902.8,15993,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551428,8205.00
01/11/2016 17:30,2,0.000,ALERT,212.16,299.07,59.954,1452551403,"201051344000417","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,312971.3,312971.3,16058,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551430,8206.00
01/11/2016 17:30,2,0.000,ALERT,211.25,298.47,59.938,1452551403,"274151322000083","219011344069620",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,588024.1,588024.1,5210,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551432,8207.00
01/11/2016 17:30,2,0.000,ALERT,211.70,298.47,59.949,1452551403,"274151322000076","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,624642.9,624642.9,5194,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551434,8208.00
01/11/2016 17:30,2,0.000,ALERT,212.61,301.77,59.954,1452551403,"201051344000868","219011344069620",0.00,-8.50,0,299.97,311.09,0.0,0.0,0.000,304683.7,304683.7,11308,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551436,8209.00
01/11/2016 17:30,2,0.000,ALERT,211.25,299.07,59.938,1452551403,"274151322000095","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,617330.2,617330.2,5222,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551438,8210.00
01/11/2016 17:30,2,0.000,ALERT,212.38,301.17,59.959,1452551403,"201051344000988","219011344069620",0.00,-8.50,0,296.66,308.99,0.0,0.0,0.000,304675.0,304675.0,11351,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551439,8211.00
01/11/2016 17:30,2,0.000,ALERT,211.93,298.77,59.949,1452551403,"201051344001025","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,317037.7,317037.7,15972,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551441,8212.00
01/11/2016 17:30,2,0.000,ALERT,212.61,301.47,59.944,1452551403,"201051344000458","219011344069620",0.00,-6.50,0,299.37,309.29,0.0,0.0,0.000,314753.8,314753.8,11352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452551443,8213.00
01/11/2016 17:30,2,0.000,ALERT,213.51,301.47,59.954,1452551403,"201051344000853","219011344069620",0.00,-9.00,0,299.07,309.29,0.0,0.0,0.000,312062.5,312062.5,11329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551445,8214.00
01/11/2016 17:30,2,0.000,ALERT,212.38,299.67,59.944,1452551403,"201051344000685","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,318321.7,318321.7,16021,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551446,8215.00
01/11/2016 17:30,2,0.000,ALERT,212.16,299.07,59.959,1452551403,"201051344000917","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,316038.6,316038.6,16021,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551448,8216.00
01/11/2016 17:30,2,0.000,ALERT,212.38,299.97,59.959,1452551403,"201051344001145","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,319259.9,319259.9,16024,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551450,8217.00
01/11/2016 17:30,2,0.000,ALERT,212.16,298.77,59.959,1452551403,"201051344000651","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,313407.7,313407.7,15998,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551452,8218.00
01/11/2016 17:30,2,0.000,ALERT,211.25,297.87,59.949,1452551403,"274151322000088","219011344069620",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,570913.7,570913.7,5128,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551454,8219.00
01/11/2016 17:30,2,0.000,ALERT,212.16,297.57,59.949,1452551403,"274151322000068","219011344069620",0.00,-7.00,0,294.26,299.97,0.0,0.0,0.000,478002.7,478002.7,5441,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551456,8220.00
01/11/2016 17:30,2,0.000,ALERT,211.70,299.67,59.954,1452551403,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,309880.9,309880.9,15979,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551457,8221.00
01/11/2016 17:30,2,0.000,ALERT,212.16,301.47,59.949,1452551403,"201051344000594","219011344069620",0.00,-9.00,0,298.47,311.39,0.0,0.0,0.000,315779.0,315779.0,11360,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551459,8222.00
01/11/2016 17:30,2,0.000,ALERT,211.93,299.07,59.928,1452551403,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,316354.8,316354.8,15993,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551461,8223.00
01/11/2016 17:30,2,0.000,ALERT,211.48,298.17,59.975,1452551403,"274151322000054","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,583265.8,583265.8,5146,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551463,8224.00
01/11/2016 17:30,2,0.000,ALERT,212.83,300.57,59.938,1452551403,"201051344000867","219011344069620",0.00,-8.00,0,298.17,310.49,0.0,0.0,0.000,305019.9,305019.9,11345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452551465,8225.00
01/11/2016 17:30,2,0.000,ALERT,211.93,299.37,59.991,1452551403,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,314823.3,314823.3,15996,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551466,8226.00
01/11/2016 17:30,2,0.000,ALERT,212.38,300.87,59.954,1452551403,"201051344000900","219011344069620",0.00,-9.00,0,298.17,309.59,0.0,0.0,0.000,318376.1,318376.1,11293,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452551468,8227.00
01/11/2016 17:30,2,0.000,ALERT,212.83,300.27,59.959,1452551403,"201051344000648","219011344069620",0.00,-11.00,0,298.17,309.29,0.0,0.0,0.000,311999.5,311999.5,11327,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551470,8228.00
01/11/2016 17:30,2,0.000,ALERT,212.61,301.17,59.959,1452551403,"201051344000569","219011344069620",0.00,-8.50,0,299.37,310.19,0.0,0.0,0.000,319991.4,319991.4,11273,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551472,8229.00
01/11/2016 17:30,2,0.000,ALERT,212.38,300.87,59.975,1452551403,"201051344000983","219011344069620",0.00,-8.50,0,299.07,309.29,0.0,0.0,0.000,314885.5,314885.5,11315,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551474,8230.00
01/11/2016 17:30,2,0.000,ALERT,212.83,300.87,59.954,1452551403,"201051344001158","219011344069620",0.00,-9.00,0,298.47,308.99,0.0,0.0,0.000,309925.1,309925.1,11375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551476,8231.00
01/11/2016 17:30,2,0.000,ALERT,213.06,301.47,59.965,1452551403,"201051344000576","219011344069620",0.00,-9.00,0,299.07,310.19,0.0,0.0,0.000,313010.8,313010.8,11292,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551478,8232.00
01/11/2016 17:30,2,0.000,ALERT,211.70,297.26,59.959,1452551403,"274151322000087","219011344069620",0.00,-7.00,0,293.96,299.67,0.0,0.0,0.000,558385.6,558385.6,5170,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452551480,8233.00
01/11/2016 17:45,2,0.000,ALERT,211.93,299.67,59.991,1452552303,"201051344000645","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,313279.8,313279.8,11310,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452552305,8234.00
01/11/2016 17:45,2,0.000,ALERT,210.80,297.26,59.949,1452552303,"274151322000085","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,585918.3,585918.3,5157,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552307,8235.00
01/11/2016 17:45,2,0.000,ALERT,212.16,299.67,59.917,1452552303,"201051344000633","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,305755.5,305755.5,11377,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452552308,8236.00
01/11/2016 17:45,2,0.000,ALERT,211.70,299.67,59.954,1452552303,"201051344000469","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,307182.1,307182.1,11349,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452552310,8237.00
01/11/2016 17:45,2,0.000,ALERT,210.57,297.87,59.949,1452552303,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,311531.9,311531.9,15991,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552312,8238.00
01/11/2016 17:45,2,0.000,ALERT,210.35,297.87,59.933,1452552303,"274151322000052","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,593714.4,593714.4,5183,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552314,8239.00
01/11/2016 17:45,2,0.000,ALERT,211.03,298.47,59.954,1452552303,"201051344000585","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,316446.2,316446.2,15986,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552316,8240.00
01/11/2016 17:45,2,0.000,ALERT,210.80,298.47,59.965,1452552303,"201051344001230","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,314663.7,314663.7,16037,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452552317,8241.00
01/11/2016 17:45,2,0.000,ALERT,211.25,299.07,59.917,1452552303,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,309626.7,309626.7,15981,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552319,8242.00
01/11/2016 17:45,2,0.000,ALERT,210.35,297.87,59.959,1452552303,"201051344000955","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,318969.1,318969.1,15963,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452552321,8243.00
01/11/2016 17:45,2,0.000,ALERT,210.57,296.96,60.002,1452552303,"274151322000094","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,477714.8,477714.8,5452,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552323,8244.00
01/11/2016 17:45,2,0.000,ALERT,211.48,299.97,59.949,1452552303,"201051344000579","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,320364.0,320364.0,11346,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552324,8245.00
01/11/2016 17:45,2,0.000,ALERT,210.57,298.17,59.954,1452552303,"201051344000890","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,317106.6,317106.6,16045,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552326,8246.00
01/11/2016 17:45,2,0.000,ALERT,210.80,298.47,59.917,1452552303,"201051344000438","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,318902.8,318902.8,15995,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452552328,8247.00
01/11/2016 17:45,2,0.000,ALERT,211.03,297.57,59.949,1452552303,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,312971.3,312971.3,16060,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552330,8248.00
01/11/2016 17:45,2,0.000,ALERT,210.80,298.47,59.975,1452552303,"274151322000083","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,588024.1,588024.1,5212,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552332,8249.00
01/11/2016 17:45,2,0.000,ALERT,211.25,297.57,59.954,1452552303,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,624642.9,624642.9,5196,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552334,8250.00
01/11/2016 17:45,2,0.000,ALERT,211.48,300.27,59.954,1452552303,"201051344000868","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,304683.7,304683.7,11310,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552336,8251.00
01/11/2016 17:45,2,0.000,ALERT,210.80,298.77,59.922,1452552303,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,617330.2,617330.2,5224,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552338,8252.00
01/11/2016 17:45,2,0.000,ALERT,211.25,299.37,59.949,1452552303,"201051344000988","219011344069620",0.00,-8.50,0,295.76,302.68,0.0,0.0,0.000,304675.0,304675.0,11353,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552339,8253.00
01/11/2016 17:45,2,0.000,ALERT,210.57,297.26,59.928,1452552303,"201051344001025","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,317037.7,317037.7,15974,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552341,8254.00
01/11/2016 17:45,2,0.000,ALERT,211.48,299.97,59.959,1452552303,"201051344000458","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,314753.8,314753.8,11354,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552343,8255.00
01/11/2016 17:45,2,0.000,ALERT,211.93,299.67,59.959,1452552303,"201051344000853","219011344069620",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,312062.5,312062.5,11331,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552345,8256.00
01/11/2016 17:45,2,0.000,ALERT,211.25,298.17,59.928,1452552303,"201051344000685","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,318321.7,318321.7,16023,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552346,8257.00
01/11/2016 17:45,2,0.000,ALERT,210.80,297.57,59.959,1452552303,"201051344000917","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,316038.6,316038.6,16023,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552348,8258.00
01/11/2016 17:45,2,0.000,ALERT,211.03,297.87,59.954,1452552303,"201051344001145","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,319259.9,319259.9,16026,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552350,8259.00
01/11/2016 17:45,2,0.000,ALERT,210.80,297.26,59.959,1452552303,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,313407.7,313407.7,16000,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552352,8260.00
01/11/2016 17:45,2,0.000,ALERT,210.35,297.26,59.949,1452552303,"274151322000088","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,570913.7,570913.7,5130,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552354,8261.00
01/11/2016 17:45,2,0.000,ALERT,211.48,297.26,59.975,1452552303,"274151322000068","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,478002.7,478002.7,5443,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552355,8262.00
01/11/2016 17:45,2,0.000,ALERT,210.35,298.17,59.949,1452552303,"201051344001135","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,309880.9,309880.9,15981,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452552357,8263.00
01/11/2016 17:45,2,0.000,ALERT,211.25,300.27,60.002,1452552303,"201051344000594","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,315779.0,315779.0,11362,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552359,8264.00
01/11/2016 17:45,2,0.000,ALERT,210.80,297.57,59.965,1452552303,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,316354.8,316354.8,15995,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552361,8265.00
01/11/2016 17:45,2,0.000,ALERT,210.35,297.87,59.965,1452552303,"274151322000054","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,583265.8,583265.8,5148,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452552362,8266.00
01/11/2016 17:45,2,0.000,ALERT,211.70,298.77,59.975,1452552303,"201051344000867","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,305019.9,305019.9,11347,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552364,8267.00
01/11/2016 17:45,2,0.000,ALERT,210.35,297.57,59.965,1452552303,"201051344001093","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,314823.3,314823.3,15998,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552366,8268.00
01/11/2016 17:45,2,0.000,ALERT,211.25,299.37,59.996,1452552303,"201051344000900","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,318376.1,318376.1,11295,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552368,8269.00
01/11/2016 17:45,2,0.000,ALERT,211.70,299.07,59.975,1452552303,"201051344000648","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,311999.5,311999.5,11329,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552370,8270.00
01/11/2016 17:45,2,0.000,ALERT,211.25,299.67,60.018,1452552303,"201051344000569","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,319991.4,319991.4,11275,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552372,8271.00
01/11/2016 17:45,2,0.000,ALERT,211.48,299.67,59.981,1452552303,"201051344000983","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,314885.5,314885.5,11317,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552373,8272.00
01/11/2016 17:45,2,0.000,ALERT,211.70,299.37,59.975,1452552303,"201051344001158","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,309925.1,309925.1,11377,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552375,8273.00
01/11/2016 17:45,2,0.000,ALERT,211.93,299.97,59.996,1452552303,"201051344000576","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,313010.8,313010.8,11294,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552377,8274.00
01/11/2016 17:45,2,0.000,ALERT,210.80,296.66,59.949,1452552303,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,558385.6,558385.6,5172,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452552379,8275.00
01/11/2016 18:00,2,0.000,ALERT,212.83,301.17,59.991,1452553204,"201051344000645","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,313279.8,313279.8,11312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553206,8276.00
01/11/2016 18:00,2,0.000,ALERT,211.25,297.87,59.975,1452553204,"274151322000085","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,585918.3,585918.3,5159,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553207,8277.00
01/11/2016 18:00,2,0.000,ALERT,213.06,300.87,59.996,1452553204,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,305755.5,305755.5,11379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553209,8278.00
01/11/2016 18:00,2,0.000,ALERT,212.38,301.17,59.996,1452553204,"201051344000469","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,307182.1,307182.1,11351,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553211,8279.00
01/11/2016 18:00,2,0.000,ALERT,211.25,299.37,59.975,1452553204,"201051344000646","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,311531.9,311531.9,15993,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553213,8280.00
01/11/2016 18:00,2,0.000,ALERT,210.80,298.77,59.996,1452553204,"274151322000052","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,593714.4,593714.4,5185,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553214,8281.00
01/11/2016 18:00,2,0.000,ALERT,211.48,299.67,60.002,1452553204,"201051344000585","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,316446.2,316446.2,15988,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553216,8282.00
01/11/2016 18:00,2,0.000,ALERT,211.25,299.67,59.996,1452553204,"201051344001230","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,314663.7,314663.7,16039,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553218,8283.00
01/11/2016 18:00,2,0.000,ALERT,211.70,300.27,60.002,1452553204,"201051344000582","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,309626.7,309626.7,15983,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553220,8284.00
01/11/2016 18:00,2,0.000,ALERT,211.03,299.37,60.028,1452553204,"201051344000955","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,318969.1,318969.1,15965,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553222,8285.00
01/11/2016 18:00,2,0.000,ALERT,211.03,296.96,59.996,1452553204,"274151322000094","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,477714.8,477714.8,5454,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553224,8286.00
01/11/2016 18:00,2,0.000,ALERT,212.38,301.47,59.996,1452553204,"201051344000579","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,320364.0,320364.0,11348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553226,8287.00
01/11/2016 18:00,2,0.000,ALERT,211.03,299.07,59.991,1452553204,"201051344000890","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,317106.6,317106.6,16047,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553228,8288.00
01/11/2016 18:00,2,0.000,ALERT,211.48,298.77,59.996,1452553204,"201051344000438","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,318902.8,318902.8,15997,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553229,8289.00
01/11/2016 18:00,2,0.000,ALERT,211.25,297.87,59.991,1452553204,"201051344000417","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,312971.3,312971.3,16062,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553231,8290.00
01/11/2016 18:00,2,0.000,ALERT,211.03,298.17,59.991,1452553204,"274151322000083","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,588024.1,588024.1,5214,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553233,8291.00
01/11/2016 18:00,2,0.000,ALERT,211.93,298.17,59.981,1452553204,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,624642.9,624642.9,5198,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553235,8292.00
01/11/2016 18:00,2,0.000,ALERT,212.38,301.77,59.996,1452553204,"201051344000868","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,304683.7,304683.7,11312,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553237,8293.00
01/11/2016 18:00,2,0.000,ALERT,211.25,299.37,59.981,1452553204,"274151322000095","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,617330.2,617330.2,5226,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553239,8294.00
01/11/2016 18:00,2,0.000,ALERT,212.16,300.87,59.986,1452553204,"201051344000988","219011344069620",0.00,-9.00,0,294.86,302.07,0.0,0.0,0.000,304675.0,304675.0,11355,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553240,8295.00
01/11/2016 18:00,2,0.000,ALERT,211.25,298.47,59.991,1452553204,"201051344001025","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,317037.7,317037.7,15976,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553242,8296.00
01/11/2016 18:00,2,0.000,ALERT,212.38,301.47,60.007,1452553204,"201051344000458","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,314753.8,314753.8,11356,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553244,8297.00
01/11/2016 18:00,2,0.000,ALERT,212.83,300.57,59.986,1452553204,"201051344000853","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,312062.5,312062.5,11333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553246,8298.00
01/11/2016 18:00,2,0.000,ALERT,211.70,299.37,59.975,1452553204,"201051344000685","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,318321.7,318321.7,16025,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553248,8299.00
01/11/2016 18:00,2,0.000,ALERT,211.48,298.77,59.954,1452553204,"201051344000917","219011344069620",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,316038.6,316038.6,16025,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553249,8300.00
01/11/2016 18:00,2,0.000,ALERT,211.48,299.37,59.986,1452553204,"201051344001145","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,319259.9,319259.9,16028,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553251,8301.00
