ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 18:00,2,0.000,ALERT,211.48,298.47,59.981,1452553204,"201051344000651","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,313407.7,313407.7,16002,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553253,8302.00
01/11/2016 18:00,2,0.000,ALERT,210.80,298.47,59.986,1452553204,"274151322000088","219011344069620",0.00,-7.00,0,294.26,299.37,0.0,0.0,0.000,570913.7,570913.7,5132,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553255,8303.00
01/11/2016 18:00,2,0.000,ALERT,211.93,297.57,59.991,1452553204,"274151322000068","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,478002.7,478002.7,5445,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553257,8304.00
01/11/2016 18:00,2,0.000,ALERT,211.03,299.07,59.996,1452553204,"201051344001135","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,309880.9,309880.9,15983,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553258,8305.00
01/11/2016 18:00,2,0.000,ALERT,212.16,301.77,60.007,1452553204,"201051344000594","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,315779.0,315779.0,11364,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553260,8306.00
01/11/2016 18:00,2,0.000,ALERT,211.25,298.77,59.996,1452553204,"201051344001203","219011344069620",0.00,-10.00,0,295.16,302.07,0.0,0.0,0.000,316354.8,316354.8,15997,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553262,8307.00
01/11/2016 18:00,2,0.000,ALERT,211.25,299.07,59.991,1452553204,"274151322000054","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,583265.8,583265.8,5150,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553264,8308.00
01/11/2016 18:00,2,0.000,ALERT,212.83,300.57,59.986,1452553204,"201051344000867","219011344069620",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,305019.9,305019.9,11349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553266,8309.00
01/11/2016 18:00,2,0.000,ALERT,211.25,299.07,59.986,1452553204,"201051344001093","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,314823.3,314823.3,16000,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553267,8310.00
01/11/2016 18:00,2,0.000,ALERT,212.16,300.87,59.991,1452553204,"201051344000900","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,318376.1,318376.1,11297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553269,8311.00
01/11/2016 18:00,2,0.000,ALERT,212.61,300.57,59.986,1452553204,"201051344000648","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,311999.5,311999.5,11331,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553271,8312.00
01/11/2016 18:00,2,0.000,ALERT,212.38,301.47,60.007,1452553204,"201051344000569","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,319991.4,319991.4,11277,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553273,8313.00
01/11/2016 18:00,2,0.000,ALERT,212.38,301.47,59.986,1452553204,"201051344000983","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,314885.5,314885.5,11319,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553275,8314.00
01/11/2016 18:00,2,0.000,ALERT,212.61,300.87,59.991,1452553204,"201051344001158","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,309925.1,309925.1,11379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553276,8315.00
01/11/2016 18:00,2,0.000,ALERT,213.06,301.77,59.975,1452553204,"201051344000576","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,313010.8,313010.8,11296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452553278,8316.00
01/11/2016 18:00,2,0.000,ALERT,211.48,296.96,59.996,1452553204,"274151322000087","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,558385.6,558385.6,5174,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452553280,8317.00
01/11/2016 18:15,2,0.000,ALERT,212.61,300.87,59.986,1452554103,"201051344000645","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,313279.8,313279.8,11314,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554105,8318.00
01/11/2016 18:15,2,0.000,ALERT,211.48,298.77,59.970,1452554103,"274151322000085","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,585918.3,585918.3,5161,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554106,8319.00
01/11/2016 18:15,2,0.000,ALERT,213.06,300.87,59.981,1452554103,"201051344000633","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,305755.5,305755.5,11381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452554108,8320.00
01/11/2016 18:15,2,0.000,ALERT,212.38,300.57,59.996,1452554103,"201051344000469","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,307182.1,307182.1,11353,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452554110,8321.00
01/11/2016 18:15,2,0.000,ALERT,211.03,298.47,59.975,1452554103,"201051344000646","219011344069620",0.00,-10.00,0,295.76,305.98,0.0,0.0,0.000,311531.9,311531.9,15995,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554112,8322.00
01/11/2016 18:15,2,0.000,ALERT,210.80,299.07,59.981,1452554103,"274151322000052","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,593714.4,593714.4,5187,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554114,8323.00
01/11/2016 18:15,2,0.000,ALERT,211.03,298.77,59.975,1452554103,"201051344000585","219011344069620",0.00,-8.50,0,296.06,305.98,0.0,0.0,0.000,316446.2,316446.2,15990,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554116,8324.00
01/11/2016 18:15,2,0.000,ALERT,211.03,299.37,59.981,1452554103,"201051344001230","219011344069620",0.00,-9.00,0,296.66,306.88,0.0,0.0,0.000,314663.7,314663.7,16041,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554117,8325.00
01/11/2016 18:15,2,0.000,ALERT,211.70,299.67,59.970,1452554103,"201051344000582","219011344069620",0.00,-11.00,0,297.26,307.18,0.0,0.0,0.000,309626.7,309626.7,15985,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554119,8326.00
01/11/2016 18:15,2,0.000,ALERT,210.80,298.47,59.975,1452554103,"201051344000955","219011344069620",0.00,-10.00,0,296.36,306.28,0.0,0.0,0.000,318969.1,318969.1,15967,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554121,8327.00
01/11/2016 18:15,2,0.000,ALERT,211.25,297.57,59.970,1452554103,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,477714.8,477714.8,5456,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554123,8328.00
01/11/2016 18:15,2,0.000,ALERT,212.38,301.47,59.981,1452554103,"201051344000579","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,320364.0,320364.0,11350,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554125,8329.00
01/11/2016 18:15,2,0.000,ALERT,211.03,298.77,59.965,1452554103,"201051344000890","219011344069620",0.00,-8.50,0,297.26,307.48,0.0,0.0,0.000,317106.6,317106.6,16049,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554127,8330.00
01/11/2016 18:15,2,0.000,ALERT,211.48,299.07,59.986,1452554103,"201051344000438","219011344069620",0.00,-10.00,0,296.36,306.58,0.0,0.0,0.000,318902.8,318902.8,15999,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554128,8331.00
01/11/2016 18:15,2,0.000,ALERT,211.70,298.17,59.965,1452554103,"201051344000417","219011344069620",0.00,-10.00,0,296.06,305.98,0.0,0.0,0.000,312971.3,312971.3,16064,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554130,8332.00
01/11/2016 18:15,2,0.000,ALERT,211.48,298.47,59.981,1452554103,"274151322000083","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,588024.1,588024.1,5216,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554132,8333.00
01/11/2016 18:15,2,0.000,ALERT,211.93,298.77,59.965,1452554103,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,624642.9,624642.9,5200,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554134,8334.00
01/11/2016 18:15,2,0.000,ALERT,212.38,301.77,59.970,1452554103,"201051344000868","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,304683.7,304683.7,11314,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554135,8335.00
01/11/2016 18:15,2,0.000,ALERT,211.25,299.37,59.928,1452554103,"274151322000095","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,617330.2,617330.2,5228,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554137,8336.00
01/11/2016 18:15,2,0.000,ALERT,212.16,300.87,59.954,1452554103,"201051344000988","219011344069620",0.00,-8.50,0,296.36,302.98,0.0,0.0,0.000,304675.0,304675.0,11357,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554139,8337.00
01/11/2016 18:15,2,0.000,ALERT,211.03,297.87,59.965,1452554103,"201051344001025","219011344069620",0.00,-11.00,0,296.06,306.88,0.0,0.0,0.000,317037.7,317037.7,15978,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554141,8338.00
01/11/2016 18:15,2,0.000,ALERT,212.38,301.47,59.991,1452554103,"201051344000458","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,314753.8,314753.8,11358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554143,8339.00
01/11/2016 18:15,2,0.000,ALERT,212.83,300.87,59.970,1452554103,"201051344000853","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,312062.5,312062.5,11335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554145,8340.00
01/11/2016 18:15,2,0.000,ALERT,211.70,299.07,59.970,1452554103,"201051344000685","219011344069620",0.00,-9.00,0,296.06,306.58,0.0,0.0,0.000,318321.7,318321.7,16027,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452554146,8341.00
01/11/2016 18:15,2,0.000,ALERT,211.48,298.17,59.965,1452554103,"201051344000917","219011344069620",0.00,-8.00,0,295.16,305.38,0.0,0.0,0.000,316038.6,316038.6,16027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554148,8342.00
01/11/2016 18:15,2,0.000,ALERT,211.70,299.07,59.959,1452554103,"201051344001145","219011344069620",0.00,-9.00,0,296.96,307.18,0.0,0.0,0.000,319259.9,319259.9,16030,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554150,8343.00
01/11/2016 18:15,2,0.000,ALERT,211.25,297.87,59.965,1452554103,"201051344000651","219011344069620",0.00,-11.50,0,296.06,305.68,0.0,0.0,0.000,313407.7,313407.7,16004,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554152,8344.00
01/11/2016 18:15,2,0.000,ALERT,210.80,298.17,59.959,1452554103,"274151322000088","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,570913.7,570913.7,5134,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452554153,8345.00
01/11/2016 18:15,2,0.000,ALERT,211.93,297.57,59.944,1452554103,"274151322000068","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,478002.7,478002.7,5447,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554155,8346.00
01/11/2016 18:15,2,0.000,ALERT,210.80,298.47,59.965,1452554103,"201051344001135","219011344069620",0.00,-9.00,0,296.66,306.88,0.0,0.0,0.000,309880.9,309880.9,15985,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452554157,8347.00
01/11/2016 18:15,2,0.000,ALERT,211.93,301.77,59.944,1452554103,"201051344000594","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,315779.0,315779.0,11366,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554159,8348.00
01/11/2016 18:15,2,0.000,ALERT,211.25,298.47,59.959,1452554103,"201051344001203","219011344069620",0.00,-10.00,0,296.36,307.78,0.0,0.0,0.000,316354.8,316354.8,15999,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554161,8349.00
01/11/2016 18:15,2,0.000,ALERT,210.80,298.47,59.954,1452554103,"274151322000054","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,583265.8,583265.8,5152,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554162,8350.00
01/11/2016 18:15,2,0.000,ALERT,212.38,300.87,59.970,1452554103,"201051344000867","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,305019.9,305019.9,11351,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554164,8351.00
01/11/2016 18:15,2,0.000,ALERT,211.03,298.47,59.965,1452554103,"201051344001093","219011344069620",0.00,-8.00,0,296.36,305.98,0.0,0.0,0.000,314823.3,314823.3,16002,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554166,8352.00
01/11/2016 18:15,2,0.000,ALERT,211.93,300.87,59.970,1452554103,"201051344000900","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,318376.1,318376.1,11299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452554168,8353.00
01/11/2016 18:15,2,0.000,ALERT,212.61,300.57,59.970,1452554103,"201051344000648","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,311999.5,311999.5,11333,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452554170,8354.00
01/11/2016 18:15,2,0.000,ALERT,212.38,301.47,59.959,1452554103,"201051344000569","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,319991.4,319991.4,11279,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452554171,8355.00
01/11/2016 18:15,2,0.000,ALERT,212.16,300.87,59.965,1452554103,"201051344000983","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,314885.5,314885.5,11321,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554173,8356.00
01/11/2016 18:15,2,0.000,ALERT,212.38,300.87,59.970,1452554103,"201051344001158","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,309925.1,309925.1,11381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554175,8357.00
01/11/2016 18:15,2,0.000,ALERT,212.83,301.77,59.970,1452554103,"201051344000576","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,313010.8,313010.8,11298,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554177,8358.00
01/11/2016 18:15,2,0.000,ALERT,211.25,297.26,59.970,1452554103,"274151322000087","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,558385.6,558385.6,5176,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452554179,8359.00
01/11/2016 18:30,2,0.000,ALERT,212.38,300.27,59.970,1452555004,"201051344000645","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,313279.8,313279.8,11316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555006,8360.00
01/11/2016 18:30,2,0.000,ALERT,210.80,297.57,59.965,1452555004,"274151322000085","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,585918.3,585918.3,5163,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555007,8361.00
01/11/2016 18:30,2,0.000,ALERT,212.61,299.97,59.959,1452555004,"201051344000633","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,305755.5,305755.5,11383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555009,8362.00
01/11/2016 18:30,2,0.000,ALERT,212.16,300.27,59.975,1452555004,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,307182.1,307182.1,11355,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555011,8363.00
01/11/2016 18:30,2,0.000,ALERT,210.57,298.17,59.959,1452555004,"201051344000646","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,311531.9,311531.9,15997,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555013,8364.00
01/11/2016 18:30,2,0.000,ALERT,210.35,298.17,59.975,1452555004,"274151322000052","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,593714.4,593714.4,5189,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555014,8365.00
01/11/2016 18:30,2,0.000,ALERT,211.03,298.47,59.970,1452555004,"201051344000585","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,316446.2,316446.2,15992,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555016,8366.00
01/11/2016 18:30,2,0.000,ALERT,210.80,298.47,59.965,1452555004,"201051344001230","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,314663.7,314663.7,16043,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555018,8367.00
01/11/2016 18:30,2,0.000,ALERT,211.03,298.77,59.975,1452555004,"201051344000582","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,309626.7,309626.7,15987,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555020,8368.00
01/11/2016 18:30,2,0.000,ALERT,210.35,297.87,59.965,1452555004,"201051344000955","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,318969.1,318969.1,15969,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555022,8369.00
01/11/2016 18:30,2,0.000,ALERT,210.80,296.96,59.970,1452555004,"274151322000094","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,477714.8,477714.8,5458,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555023,8370.00
01/11/2016 18:30,2,0.000,ALERT,211.70,300.27,59.959,1452555004,"201051344000579","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,320364.0,320364.0,11352,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555025,8371.00
01/11/2016 18:30,2,0.000,ALERT,210.57,298.47,59.975,1452555004,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,317106.6,317106.6,16051,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555027,8372.00
01/11/2016 18:30,2,0.000,ALERT,211.03,297.87,60.002,1452555004,"201051344000438","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,318902.8,318902.8,16001,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555029,8373.00
01/11/2016 18:30,2,0.000,ALERT,211.03,297.57,59.965,1452555004,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,312971.3,312971.3,16066,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555031,8374.00
01/11/2016 18:30,2,0.000,ALERT,210.80,298.17,59.949,1452555004,"274151322000083","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,588024.1,588024.1,5218,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555033,8375.00
01/11/2016 18:30,2,0.000,ALERT,211.48,297.26,59.959,1452555004,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,624642.9,624642.9,5202,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555035,8376.00
01/11/2016 18:30,2,0.000,ALERT,211.93,300.57,59.917,1452555004,"201051344000868","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,304683.7,304683.7,11316,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555037,8377.00
01/11/2016 18:30,2,0.000,ALERT,210.80,298.47,59.959,1452555004,"274151322000095","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,617330.2,617330.2,5230,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555039,8378.00
01/11/2016 18:30,2,0.000,ALERT,211.70,299.67,59.959,1452555004,"201051344000988","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,304675.0,304675.0,11359,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555041,8379.00
01/11/2016 18:30,2,0.000,ALERT,210.80,297.57,59.965,1452555004,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,317037.7,317037.7,15980,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555043,8380.00
01/11/2016 18:30,2,0.000,ALERT,211.70,300.27,59.981,1452555004,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,314753.8,314753.8,11360,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555044,8381.00
01/11/2016 18:30,2,0.000,ALERT,212.38,299.97,59.954,1452555004,"201051344000853","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,312062.5,312062.5,11337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555046,8382.00
01/11/2016 18:30,2,0.000,ALERT,211.25,298.17,59.965,1452555004,"201051344000685","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,318321.7,318321.7,16029,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555048,8383.00
01/11/2016 18:30,2,0.000,ALERT,211.03,297.87,59.959,1452555004,"201051344000917","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,316038.6,316038.6,16029,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555050,8384.00
01/11/2016 18:30,2,0.000,ALERT,211.25,298.17,59.954,1452555004,"201051344001145","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,319259.9,319259.9,16032,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555052,8385.00
01/11/2016 18:30,2,0.000,ALERT,211.03,297.57,59.944,1452555004,"201051344000651","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,313407.7,313407.7,16006,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555053,8386.00
01/11/2016 18:30,2,0.000,ALERT,210.35,297.26,59.949,1452555004,"274151322000088","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,570913.7,570913.7,5136,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555055,8387.00
01/11/2016 18:30,2,0.000,ALERT,211.48,296.66,59.944,1452555004,"274151322000068","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,478002.7,478002.7,5449,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555057,8388.00
01/11/2016 18:30,2,0.000,ALERT,210.80,298.17,59.959,1452555004,"201051344001135","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,309880.9,309880.9,15987,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555059,8389.00
01/11/2016 18:30,2,0.000,ALERT,211.48,300.87,59.965,1452555004,"201051344000594","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,315779.0,315779.0,11368,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555061,8390.00
01/11/2016 18:30,2,0.000,ALERT,210.80,297.26,59.949,1452555004,"201051344001203","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,316354.8,316354.8,16001,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555062,8391.00
01/11/2016 18:30,2,0.000,ALERT,210.35,297.87,59.970,1452555004,"274151322000054","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,583265.8,583265.8,5154,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555064,8392.00
01/11/2016 18:30,2,0.000,ALERT,212.16,299.37,59.965,1452555004,"201051344000867","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,305019.9,305019.9,11353,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555066,8393.00
01/11/2016 18:30,2,0.000,ALERT,210.80,297.87,59.965,1452555004,"201051344001093","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,314823.3,314823.3,16004,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555068,8394.00
01/11/2016 18:30,2,0.000,ALERT,211.70,299.97,59.949,1452555004,"201051344000900","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,318376.1,318376.1,11301,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555069,8395.00
01/11/2016 18:30,2,0.000,ALERT,212.16,299.37,60.002,1452555004,"201051344000648","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,311999.5,311999.5,11335,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555071,8396.00
01/11/2016 18:30,2,0.000,ALERT,211.93,300.57,60.002,1452555004,"201051344000569","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,319991.4,319991.4,11281,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555073,8397.00
01/11/2016 18:30,2,0.000,ALERT,211.70,299.97,59.965,1452555004,"201051344000983","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,314885.5,314885.5,11323,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555075,8398.00
01/11/2016 18:30,2,0.000,ALERT,211.93,299.97,59.975,1452555004,"201051344001158","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,309925.1,309925.1,11383,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555077,8399.00
01/11/2016 18:30,2,0.000,ALERT,212.16,300.27,59.970,1452555004,"201051344000576","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,313010.8,313010.8,11300,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555078,8400.00
01/11/2016 18:30,2,0.000,ALERT,210.57,296.36,59.970,1452555004,"274151322000087","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,558385.6,558385.6,5178,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555080,8401.00
01/11/2016 18:45,2,0.000,ALERT,212.83,300.87,59.933,1452555903,"201051344000645","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,313279.8,313279.8,11318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555905,8402.00
01/11/2016 18:45,2,0.000,ALERT,211.48,298.17,59.991,1452555903,"274151322000085","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,585918.3,585918.3,5165,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555907,8403.00
01/11/2016 18:45,2,0.000,ALERT,213.06,301.17,59.970,1452555903,"201051344000633","219011344069620",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,305755.5,305755.5,11385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555909,8404.00
01/11/2016 18:45,2,0.000,ALERT,211.93,300.57,59.970,1452555903,"201051344000469","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,307182.1,307182.1,11357,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555911,8405.00
01/11/2016 18:45,2,0.000,ALERT,210.57,298.17,60.018,1452555903,"201051344000646","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,311531.9,311531.9,15999,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555913,8406.00
01/11/2016 18:45,2,0.000,ALERT,210.35,297.26,59.928,1452555903,"274151322000052","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,593714.4,593714.4,5191,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555914,8407.00
01/11/2016 18:45,2,0.000,ALERT,210.80,298.17,59.991,1452555903,"201051344000585","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,316446.2,316446.2,15994,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555916,8408.00
01/11/2016 18:45,2,0.000,ALERT,210.80,298.47,59.933,1452555903,"201051344001230","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,314663.7,314663.7,16045,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555918,8409.00
01/11/2016 18:45,2,0.000,ALERT,211.25,299.07,59.981,1452555903,"201051344000582","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,309626.7,309626.7,15989,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555920,8410.00
01/11/2016 18:45,2,0.000,ALERT,210.35,298.17,59.975,1452555903,"201051344000955","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,318969.1,318969.1,15971,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555922,8411.00
01/11/2016 18:45,2,0.000,ALERT,211.03,297.57,59.981,1452555903,"274151322000094","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,477714.8,477714.8,5460,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555923,8412.00
01/11/2016 18:45,2,0.000,ALERT,212.16,301.47,59.986,1452555903,"201051344000579","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,320364.0,320364.0,11354,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555925,8413.00
01/11/2016 18:45,2,0.000,ALERT,210.80,298.77,59.986,1452555903,"201051344000890","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,317106.6,317106.6,16053,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555928,8414.00
01/11/2016 18:45,2,0.000,ALERT,210.80,298.17,59.986,1452555903,"201051344000438","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,318902.8,318902.8,16003,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555929,8415.00
01/11/2016 18:45,2,0.000,ALERT,211.03,297.57,59.991,1452555903,"201051344000417","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,312971.3,312971.3,16068,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555931,8416.00
01/11/2016 18:45,2,0.000,ALERT,211.25,298.47,59.949,1452555903,"274151322000083","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,588024.1,588024.1,5220,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555933,8417.00
01/11/2016 18:45,2,0.000,ALERT,211.70,297.87,59.991,1452555903,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,624642.9,624642.9,5204,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555935,8418.00
01/11/2016 18:45,2,0.000,ALERT,212.16,301.17,59.991,1452555903,"201051344000868","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,304683.7,304683.7,11318,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555937,8419.00
01/11/2016 18:45,2,0.000,ALERT,211.03,299.07,59.991,1452555903,"274151322000095","219011344069620",0.00,-10.00,0,297.26,300.57,0.0,0.0,0.000,617330.2,617330.2,5232,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555939,8420.00
01/11/2016 18:45,2,0.000,ALERT,211.93,300.57,60.028,1452555903,"201051344000988","219011344069620",0.00,-9.00,0,295.76,302.68,0.0,0.0,0.000,304675.0,304675.0,11361,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555940,8421.00
01/11/2016 18:45,2,0.000,ALERT,210.80,297.57,60.034,1452555903,"201051344001025","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,317037.7,317037.7,15982,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555942,8422.00
01/11/2016 18:45,2,0.000,ALERT,211.93,300.87,59.986,1452555903,"201051344000458","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,314753.8,314753.8,11362,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555944,8423.00
01/11/2016 18:45,2,0.000,ALERT,212.61,300.57,59.996,1452555903,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,312062.5,312062.5,11339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555946,8424.00
01/11/2016 18:45,2,0.000,ALERT,211.25,298.47,59.996,1452555903,"201051344000685","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,318321.7,318321.7,16031,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555948,8425.00
01/11/2016 18:45,2,0.000,ALERT,211.03,297.87,59.996,1452555903,"201051344000917","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,316038.6,316038.6,16031,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555949,8426.00
01/11/2016 18:45,2,0.000,ALERT,211.03,298.47,59.996,1452555903,"201051344001145","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,319259.9,319259.9,16034,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555951,8427.00
01/11/2016 18:45,2,0.000,ALERT,210.80,297.57,59.986,1452555903,"201051344000651","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,313407.7,313407.7,16008,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555953,8428.00
01/11/2016 18:45,2,0.000,ALERT,210.57,297.57,59.970,1452555903,"274151322000088","219011344069620",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,570913.7,570913.7,5138,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555955,8429.00
01/11/2016 18:45,2,0.000,ALERT,211.93,297.26,60.012,1452555903,"274151322000068","219011344069620",0.00,-8.00,0,295.46,298.77,0.0,0.0,0.000,478002.7,478002.7,5451,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555957,8430.00
01/11/2016 18:45,2,0.000,ALERT,210.57,298.17,59.991,1452555903,"201051344001135","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,309880.9,309880.9,15989,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555958,8431.00
01/11/2016 18:45,2,0.000,ALERT,211.70,301.17,59.991,1452555903,"201051344000594","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,315779.0,315779.0,11370,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555960,8432.00
01/11/2016 18:45,2,0.000,ALERT,210.80,297.87,59.986,1452555903,"201051344001203","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,316354.8,316354.8,16003,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555962,8433.00
01/11/2016 18:45,2,0.000,ALERT,210.80,297.87,59.986,1452555903,"274151322000054","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,583265.8,583265.8,5156,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555964,8434.00
01/11/2016 18:45,2,0.000,ALERT,212.38,299.97,59.986,1452555903,"201051344000867","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,305019.9,305019.9,11355,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555966,8435.00
01/11/2016 18:45,2,0.000,ALERT,210.80,298.17,60.002,1452555903,"201051344001093","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,314823.3,314823.3,16006,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555967,8436.00
01/11/2016 18:45,2,0.000,ALERT,211.93,300.57,59.981,1452555903,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,318376.1,318376.1,11303,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555969,8437.00
01/11/2016 18:45,2,0.000,ALERT,212.38,300.27,59.991,1452555903,"201051344000648","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,311999.5,311999.5,11337,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555971,8438.00
01/11/2016 18:45,2,0.000,ALERT,212.16,301.47,59.981,1452555903,"201051344000569","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,319991.4,319991.4,11283,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452555973,8439.00
01/11/2016 18:45,2,0.000,ALERT,211.93,300.87,59.928,1452555903,"201051344000983","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,314885.5,314885.5,11325,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555975,8440.00
01/11/2016 18:45,2,0.000,ALERT,212.38,300.57,59.986,1452555903,"201051344001158","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,309925.1,309925.1,11385,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555976,8441.00
01/11/2016 18:45,2,0.000,ALERT,212.61,301.17,59.928,1452555903,"201051344000576","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,313010.8,313010.8,11302,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555978,8442.00
01/11/2016 18:45,2,0.000,ALERT,211.03,296.66,59.944,1452555903,"274151322000087","219011344069620",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,558385.6,558385.6,5180,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452555980,8443.00
01/11/2016 19:00,2,0.000,ALERT,212.38,300.27,59.959,1452556803,"201051344000645","219011344069620",0.00,-8.50,0,287.05,302.68,0.0,0.0,0.000,313279.8,313279.8,11320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556805,8444.00
01/11/2016 19:00,2,0.000,ALERT,211.03,296.66,59.959,1452556803,"274151322000085","219011344069620",0.00,-8.00,0,284.34,300.57,0.0,0.0,0.000,585918.3,585918.3,5167,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556807,8445.00
01/11/2016 19:00,2,0.000,ALERT,212.61,299.67,59.959,1452556803,"201051344000633","219011344069620",0.00,-10.00,0,285.54,302.68,0.0,0.0,0.000,305755.5,305755.5,11387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556809,8446.00
01/11/2016 19:00,2,0.000,ALERT,212.16,300.87,59.970,1452556803,"201051344000469","219011344069620",0.00,-11.00,0,286.14,302.37,0.0,0.0,0.000,307182.1,307182.1,11359,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556811,8447.00
