ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 19:00,2,0.000,ALERT,211.03,298.47,59.954,1452556803,"201051344000646","219011344069620",0.00,-10.00,0,284.64,299.97,0.0,0.0,0.000,311531.9,311531.9,16001,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556812,8448.00
01/11/2016 19:00,2,0.000,ALERT,210.57,296.66,59.954,1452556803,"274151322000052","219011344069620",0.00,-9.00,0,284.04,300.57,0.0,0.0,0.000,593714.4,593714.4,5193,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556814,8449.00
01/11/2016 19:00,2,0.000,ALERT,211.48,299.07,59.975,1452556803,"201051344000585","219011344069620",0.00,-9.00,0,284.64,300.27,0.0,0.0,0.000,316446.2,316446.2,15996,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452556816,8450.00
01/11/2016 19:00,2,0.000,ALERT,211.25,299.07,59.965,1452556803,"201051344001230","219011344069620",0.00,-9.00,0,285.24,300.27,0.0,0.0,0.000,314663.7,314663.7,16047,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556818,8451.00
01/11/2016 19:00,2,0.000,ALERT,211.70,299.37,59.981,1452556803,"201051344000582","219011344069620",0.00,-11.00,0,285.84,300.87,0.0,0.0,0.000,309626.7,309626.7,15991,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452556819,8452.00
01/11/2016 19:00,2,0.000,ALERT,210.80,298.77,59.975,1452556803,"201051344000955","219011344069620",0.00,-10.00,0,284.94,299.97,0.0,0.0,0.000,318969.1,318969.1,15973,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556821,8453.00
01/11/2016 19:00,2,0.000,ALERT,211.03,296.96,59.970,1452556803,"274151322000094","219011344069620",0.00,-11.00,0,283.74,299.97,0.0,0.0,0.000,477714.8,477714.8,5462,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556823,8454.00
01/11/2016 19:00,2,0.000,ALERT,211.93,300.87,59.981,1452556803,"201051344000579","219011344069620",0.00,-9.00,0,287.65,303.28,0.0,0.0,0.000,320364.0,320364.0,11356,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452556825,8455.00
01/11/2016 19:00,2,0.000,ALERT,211.03,299.07,59.975,1452556803,"201051344000890","219011344069620",0.00,-8.50,0,285.54,301.17,0.0,0.0,0.000,317106.6,317106.6,16055,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556827,8456.00
01/11/2016 19:00,2,0.000,ALERT,211.25,298.47,59.986,1452556803,"201051344000438","219011344069620",0.00,-10.00,0,285.24,300.27,0.0,0.0,0.000,318902.8,318902.8,16005,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556829,8457.00
01/11/2016 19:00,2,0.000,ALERT,211.48,298.17,59.981,1452556803,"201051344000417","219011344069620",0.00,-9.00,0,284.64,299.67,0.0,0.0,0.000,312971.3,312971.3,16070,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452556830,8458.00
01/11/2016 19:00,2,0.000,ALERT,211.25,297.87,59.981,1452556803,"274151322000083","219011344069620",0.00,-8.50,0,284.64,300.87,0.0,0.0,0.000,588024.1,588024.1,5222,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556832,8459.00
01/11/2016 19:00,2,0.000,ALERT,211.70,298.17,59.975,1452556803,"274151322000076","219011344069620",0.00,-9.00,0,284.04,300.87,0.0,0.0,0.000,624642.9,624642.9,5206,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556834,8460.00
01/11/2016 19:00,2,0.000,ALERT,211.93,300.87,59.986,1452556803,"201051344000868","219011344069620",0.00,-9.00,0,287.65,303.28,0.0,0.0,0.000,304683.7,304683.7,11320,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556836,8461.00
01/11/2016 19:00,2,0.000,ALERT,211.03,298.47,59.981,1452556803,"274151322000095","219011344069620",0.00,-11.00,0,285.54,301.47,0.0,0.0,0.000,617330.2,617330.2,5234,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556838,8462.00
01/11/2016 19:00,2,0.000,ALERT,211.70,299.67,59.986,1452556803,"201051344000988","219011344069620",0.00,-9.00,0,284.64,302.37,0.0,0.0,0.000,304675.0,304675.0,11363,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452556840,8463.00
01/11/2016 19:00,2,0.000,ALERT,211.03,298.17,59.986,1452556803,"201051344001025","219011344069620",0.00,-11.00,0,284.64,300.57,0.0,0.0,0.000,317037.7,317037.7,15984,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556841,8464.00
01/11/2016 19:00,2,0.000,ALERT,211.93,300.57,60.034,1452556803,"201051344000458","219011344069620",0.00,-7.00,0,287.05,303.28,0.0,0.0,0.000,314753.8,314753.8,11364,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452556843,8465.00
01/11/2016 19:00,2,0.000,ALERT,212.61,300.27,59.981,1452556803,"201051344000853","219011344069620",0.00,-10.00,0,286.74,302.68,0.0,0.0,0.000,312062.5,312062.5,11341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556845,8466.00
01/11/2016 19:00,2,0.000,ALERT,211.70,298.77,60.012,1452556803,"201051344000685","219011344069620",0.00,-9.00,0,284.94,299.97,0.0,0.0,0.000,318321.7,318321.7,16033,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556847,8467.00
01/11/2016 19:00,2,0.000,ALERT,211.48,298.17,59.986,1452556803,"201051344000917","219011344069620",0.00,-8.00,0,283.74,299.67,0.0,0.0,0.000,316038.6,316038.6,16033,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452556849,8468.00
01/11/2016 19:00,2,0.000,ALERT,211.70,299.07,60.018,1452556803,"201051344001145","219011344069620",0.00,-9.00,0,285.54,300.87,0.0,0.0,0.000,319259.9,319259.9,16036,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556850,8469.00
01/11/2016 19:00,2,0.000,ALERT,211.48,298.17,59.981,1452556803,"201051344000651","219011344069620",0.00,-11.50,0,284.64,299.67,0.0,0.0,0.000,313407.7,313407.7,16010,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556852,8470.00
01/11/2016 19:00,2,0.000,ALERT,210.57,297.57,59.991,1452556803,"274151322000088","219011344069620",0.00,-7.00,0,283.74,299.97,0.0,0.0,0.000,570913.7,570913.7,5140,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556854,8471.00
01/11/2016 19:00,2,0.000,ALERT,211.93,296.66,59.991,1452556803,"274151322000068","219011344069620",0.00,-8.00,0,283.74,299.67,0.0,0.0,0.000,478002.7,478002.7,5453,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556856,8472.00
01/11/2016 19:00,2,0.000,ALERT,211.03,298.77,59.996,1452556803,"201051344001135","219011344069620",0.00,-9.00,0,285.24,300.57,0.0,0.0,0.000,309880.9,309880.9,15991,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556858,8473.00
01/11/2016 19:00,2,0.000,ALERT,211.70,300.87,59.986,1452556803,"201051344000594","219011344069620",0.00,-10.00,0,286.74,302.68,0.0,0.0,0.000,315779.0,315779.0,11372,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556859,8474.00
01/11/2016 19:00,2,0.000,ALERT,211.48,298.47,59.949,1452556803,"201051344001203","219011344069620",0.00,-10.00,0,284.94,301.77,0.0,0.0,0.000,316354.8,316354.8,16005,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556861,8475.00
01/11/2016 19:00,2,0.000,ALERT,210.80,297.87,59.981,1452556803,"274151322000054","219011344069620",0.00,-6.50,0,284.04,300.27,0.0,0.0,0.000,583265.8,583265.8,5158,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556863,8476.00
01/11/2016 19:00,2,0.000,ALERT,212.38,299.97,59.986,1452556803,"201051344000867","219011344069620",0.00,-8.50,0,286.14,302.68,0.0,0.0,0.000,305019.9,305019.9,11357,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556865,8477.00
01/11/2016 19:00,2,0.000,ALERT,211.25,298.77,59.991,1452556803,"201051344001093","219011344069620",0.00,-8.00,0,284.94,299.97,0.0,0.0,0.000,314823.3,314823.3,16008,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556867,8478.00
01/11/2016 19:00,2,0.000,ALERT,211.93,300.27,59.981,1452556803,"201051344000900","219011344069620",0.00,-10.00,0,286.44,302.37,0.0,0.0,0.000,318376.1,318376.1,11305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556868,8479.00
01/11/2016 19:00,2,0.000,ALERT,212.16,299.67,60.002,1452556803,"201051344000648","219011344069620",0.00,-11.00,0,286.14,302.68,0.0,0.0,0.000,311999.5,311999.5,11339,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556870,8480.00
01/11/2016 19:00,2,0.000,ALERT,212.38,301.17,59.949,1452556803,"201051344000569","219011344069620",0.00,-9.00,0,287.35,303.58,0.0,0.0,0.000,319991.4,319991.4,11285,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556872,8481.00
01/11/2016 19:00,2,0.000,ALERT,211.93,300.57,59.959,1452556803,"201051344000983","219011344069620",0.00,-8.50,0,287.05,302.68,0.0,0.0,0.000,314885.5,314885.5,11327,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556874,8482.00
01/11/2016 19:00,2,0.000,ALERT,212.38,300.27,59.986,1452556803,"201051344001158","219011344069620",0.00,-11.00,0,286.74,302.37,0.0,0.0,0.000,309925.1,309925.1,11387,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452556876,8483.00
01/11/2016 19:00,2,0.000,ALERT,212.83,301.17,59.975,1452556803,"201051344000576","219011344069620",0.00,-8.50,0,287.35,302.68,0.0,0.0,0.000,313010.8,313010.8,11304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452556878,8484.00
01/11/2016 19:00,2,0.000,ALERT,211.03,296.96,59.975,1452556803,"274151322000087","219011344069620",0.00,-8.00,0,283.14,299.37,0.0,0.0,0.000,558385.6,558385.6,5182,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452556879,8485.00
01/11/2016 19:15,2,0.000,ALERT,213.29,301.47,59.938,1452557703,"201051344000645","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,313279.8,313279.8,11322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557705,8486.00
01/11/2016 19:15,2,0.000,ALERT,211.70,297.87,59.949,1452557703,"274151322000085","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,585918.3,585918.3,5169,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557707,8487.00
01/11/2016 19:15,2,0.000,ALERT,213.74,301.47,59.944,1452557703,"201051344000633","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,305755.5,305755.5,11389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557708,8488.00
01/11/2016 19:15,2,0.000,ALERT,212.83,301.77,59.949,1452557703,"201051344000469","219011344069620",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,307182.1,307182.1,11361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557710,8489.00
01/11/2016 19:15,2,0.000,ALERT,211.48,299.37,59.944,1452557703,"201051344000646","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,311531.9,311531.9,16003,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557712,8490.00
01/11/2016 19:15,2,0.000,ALERT,211.25,298.77,59.949,1452557703,"274151322000052","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,593714.4,593714.4,5195,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557714,8491.00
01/11/2016 19:15,2,0.000,ALERT,211.93,299.97,59.949,1452557703,"201051344000585","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,316446.2,316446.2,15998,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557715,8492.00
01/11/2016 19:15,2,0.000,ALERT,211.70,299.97,59.949,1452557703,"201051344001230","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,314663.7,314663.7,16049,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557717,8493.00
01/11/2016 19:15,2,0.000,ALERT,212.38,300.87,59.944,1452557703,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,309626.7,309626.7,15993,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557719,8494.00
01/11/2016 19:15,2,0.000,ALERT,211.48,299.67,59.949,1452557703,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,318969.1,318969.1,15975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557721,8495.00
01/11/2016 19:15,2,0.000,ALERT,211.70,297.57,59.954,1452557703,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,477714.8,477714.8,5464,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557723,8496.00
01/11/2016 19:15,2,0.000,ALERT,212.83,302.07,59.949,1452557703,"201051344000579","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,320364.0,320364.0,11358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557725,8497.00
01/11/2016 19:15,2,0.000,ALERT,211.25,299.67,59.933,1452557703,"201051344000890","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,317106.6,317106.6,16057,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557726,8498.00
01/11/2016 19:15,2,0.000,ALERT,211.93,299.67,59.938,1452557703,"201051344000438","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,318902.8,318902.8,16007,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557728,8499.00
01/11/2016 19:15,2,0.000,ALERT,211.93,298.77,59.986,1452557703,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,312971.3,312971.3,16072,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557730,8500.00
01/11/2016 19:15,2,0.000,ALERT,211.70,298.17,59.949,1452557703,"274151322000083","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,588024.1,588024.1,5224,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557732,8501.00
01/11/2016 19:15,2,0.000,ALERT,212.16,297.87,59.938,1452557703,"274151322000076","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,624642.9,624642.9,5208,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557734,8502.00
01/11/2016 19:15,2,0.000,ALERT,212.83,302.07,59.944,1452557703,"201051344000868","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,304683.7,304683.7,11322,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557735,8503.00
01/11/2016 19:15,2,0.000,ALERT,211.70,299.07,59.944,1452557703,"274151322000095","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,617330.2,617330.2,5236,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557737,8504.00
01/11/2016 19:15,2,0.000,ALERT,212.61,301.47,59.949,1452557703,"201051344000988","219011344069620",0.00,-9.00,0,295.76,302.98,0.0,0.0,0.000,304675.0,304675.0,11365,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557739,8505.00
01/11/2016 19:15,2,0.000,ALERT,211.70,298.77,59.959,1452557703,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,317037.7,317037.7,15986,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557741,8506.00
01/11/2016 19:15,2,0.000,ALERT,212.61,301.47,59.907,1452557703,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,314753.8,314753.8,11366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557743,8507.00
01/11/2016 19:15,2,0.000,ALERT,213.29,301.17,59.954,1452557703,"201051344000853","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,312062.5,312062.5,11343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557744,8508.00
01/11/2016 19:15,2,0.000,ALERT,212.16,299.37,59.965,1452557703,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,318321.7,318321.7,16035,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557746,8509.00
01/11/2016 19:15,2,0.000,ALERT,211.93,299.07,59.954,1452557703,"201051344000917","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,316038.6,316038.6,16035,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557748,8510.00
01/11/2016 19:15,2,0.000,ALERT,212.16,299.97,59.959,1452557703,"201051344001145","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,319259.9,319259.9,16038,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557750,8511.00
01/11/2016 19:15,2,0.000,ALERT,211.93,299.07,59.928,1452557703,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,313407.7,313407.7,16012,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557752,8512.00
01/11/2016 19:15,2,0.000,ALERT,211.25,297.57,59.954,1452557703,"274151322000088","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,570913.7,570913.7,5142,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557753,8513.00
01/11/2016 19:15,2,0.000,ALERT,212.38,297.26,59.944,1452557703,"274151322000068","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,478002.7,478002.7,5455,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557755,8514.00
01/11/2016 19:15,2,0.000,ALERT,211.48,299.67,59.954,1452557703,"201051344001135","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,309880.9,309880.9,15993,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557757,8515.00
01/11/2016 19:15,2,0.000,ALERT,212.38,302.07,59.954,1452557703,"201051344000594","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,315779.0,315779.0,11374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557759,8516.00
01/11/2016 19:15,2,0.000,ALERT,211.93,299.37,59.954,1452557703,"201051344001203","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,316354.8,316354.8,16007,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557761,8517.00
01/11/2016 19:15,2,0.000,ALERT,211.48,298.77,59.975,1452557703,"274151322000054","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,583265.8,583265.8,5160,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557763,8518.00
01/11/2016 19:15,2,0.000,ALERT,213.06,302.07,60.002,1452557703,"201051344000867","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,305019.9,305019.9,11359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557764,8519.00
01/11/2016 19:15,2,0.000,ALERT,211.70,299.37,59.954,1452557703,"201051344001093","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,314823.3,314823.3,16010,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557766,8520.00
01/11/2016 19:15,2,0.000,ALERT,212.38,301.77,59.959,1452557703,"201051344000900","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,318376.1,318376.1,11307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557768,8521.00
01/11/2016 19:15,2,0.000,ALERT,212.83,300.87,59.959,1452557703,"201051344000648","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,311999.5,311999.5,11341,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557770,8522.00
01/11/2016 19:15,2,0.000,ALERT,212.83,302.07,59.970,1452557703,"201051344000569","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,319991.4,319991.4,11287,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557772,8523.00
01/11/2016 19:15,2,0.000,ALERT,212.61,301.47,59.965,1452557703,"201051344000983","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,314885.5,314885.5,11329,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557774,8524.00
01/11/2016 19:15,2,0.000,ALERT,212.83,301.17,59.954,1452557703,"201051344001158","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,309925.1,309925.1,11389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557775,8525.00
01/11/2016 19:15,2,0.000,ALERT,213.29,302.07,59.959,1452557703,"201051344000576","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,313010.8,313010.8,11306,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452557777,8526.00
01/11/2016 19:15,2,0.000,ALERT,211.70,297.26,59.959,1452557703,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,558385.6,558385.6,5184,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452557779,8527.00
01/11/2016 19:30,2,0.000,ALERT,213.29,301.47,59.975,1452558603,"201051344000645","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,313279.8,313279.8,11324,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558605,8528.00
01/11/2016 19:30,2,0.000,ALERT,211.48,298.47,59.965,1452558603,"274151322000085","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,585918.3,585918.3,5171,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558607,8529.00
01/11/2016 19:30,2,0.000,ALERT,213.51,301.17,59.965,1452558603,"201051344000633","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,305755.5,305755.5,11391,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558608,8530.00
01/11/2016 19:30,2,0.000,ALERT,212.83,301.77,59.975,1452558603,"201051344000469","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,307182.1,307182.1,11363,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558610,8531.00
01/11/2016 19:30,2,0.000,ALERT,211.93,299.97,59.965,1452558603,"201051344000646","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,311531.9,311531.9,16005,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558612,8532.00
01/11/2016 19:30,2,0.000,ALERT,211.25,299.37,59.965,1452558603,"274151322000052","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,593714.4,593714.4,5197,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558614,8533.00
01/11/2016 19:30,2,0.000,ALERT,212.38,300.57,59.975,1452558603,"201051344000585","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,316446.2,316446.2,16000,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558616,8534.00
01/11/2016 19:30,2,0.000,ALERT,211.93,300.27,59.991,1452558603,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,314663.7,314663.7,16051,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558617,8535.00
01/11/2016 19:30,2,0.000,ALERT,212.61,301.17,59.981,1452558603,"201051344000582","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,309626.7,309626.7,15995,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558619,8536.00
01/11/2016 19:30,2,0.000,ALERT,211.48,299.67,59.970,1452558603,"201051344000955","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,318969.1,318969.1,15977,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558621,8537.00
01/11/2016 19:30,2,0.000,ALERT,211.48,297.87,59.981,1452558603,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,477714.8,477714.8,5466,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558623,8538.00
01/11/2016 19:30,2,0.000,ALERT,212.83,301.77,59.981,1452558603,"201051344000579","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,320364.0,320364.0,11360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558625,8539.00
01/11/2016 19:30,2,0.000,ALERT,211.93,300.27,59.975,1452558603,"201051344000890","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,317106.6,317106.6,16059,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558627,8540.00
01/11/2016 19:30,2,0.000,ALERT,212.16,299.97,59.986,1452558603,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,318902.8,318902.8,16009,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558629,8541.00
01/11/2016 19:30,2,0.000,ALERT,212.16,299.37,59.981,1452558603,"201051344000417","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,312971.3,312971.3,16074,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558631,8542.00
01/11/2016 19:30,2,0.000,ALERT,211.48,298.47,59.986,1452558603,"274151322000083","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,588024.1,588024.1,5226,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558632,8543.00
01/11/2016 19:30,2,0.000,ALERT,211.93,298.47,59.949,1452558603,"274151322000076","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,624642.9,624642.9,5210,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558634,8544.00
01/11/2016 19:30,2,0.000,ALERT,212.61,302.07,59.975,1452558603,"201051344000868","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,304683.7,304683.7,11324,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558636,8545.00
01/11/2016 19:30,2,0.000,ALERT,211.25,299.07,59.954,1452558603,"274151322000095","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,617330.2,617330.2,5238,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558638,8546.00
01/11/2016 19:30,2,0.000,ALERT,212.38,301.17,59.975,1452558603,"201051344000988","219011344069620",0.00,-9.00,0,296.06,303.28,0.0,0.0,0.000,304675.0,304675.0,11367,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558640,8547.00
01/11/2016 19:30,2,0.000,ALERT,211.25,298.47,60.018,1452558603,"201051344001025","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,317037.7,317037.7,15988,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558641,8548.00
01/11/2016 19:30,2,0.000,ALERT,212.61,302.37,59.996,1452558603,"201051344000458","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,314753.8,314753.8,11368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558643,8549.00
01/11/2016 19:30,2,0.000,ALERT,213.06,302.07,59.949,1452558603,"201051344000853","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,312062.5,312062.5,11345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558645,8550.00
01/11/2016 19:30,2,0.000,ALERT,212.16,299.67,59.981,1452558603,"201051344000685","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,318321.7,318321.7,16037,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558647,8551.00
01/11/2016 19:30,2,0.000,ALERT,212.16,299.37,59.986,1452558603,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,316038.6,316038.6,16037,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558649,8552.00
01/11/2016 19:30,2,0.000,ALERT,212.16,300.27,59.986,1452558603,"201051344001145","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,319259.9,319259.9,16040,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558650,8553.00
01/11/2016 19:30,2,0.000,ALERT,212.16,299.37,59.991,1452558603,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,313407.7,313407.7,16014,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558652,8554.00
01/11/2016 19:30,2,0.000,ALERT,210.80,297.57,59.975,1452558603,"274151322000088","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,570913.7,570913.7,5144,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558654,8555.00
01/11/2016 19:30,2,0.000,ALERT,211.93,297.26,59.970,1452558603,"274151322000068","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,478002.7,478002.7,5457,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558656,8556.00
01/11/2016 19:30,2,0.000,ALERT,211.48,299.97,60.028,1452558603,"201051344001135","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,309880.9,309880.9,15995,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558658,8557.00
01/11/2016 19:30,2,0.000,ALERT,212.16,302.37,59.986,1452558603,"201051344000594","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,315779.0,315779.0,11376,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558659,8558.00
01/11/2016 19:30,2,0.000,ALERT,211.93,299.37,59.981,1452558603,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,316354.8,316354.8,16009,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558661,8559.00
01/11/2016 19:30,2,0.000,ALERT,211.25,298.77,59.991,1452558603,"274151322000054","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,583265.8,583265.8,5162,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558663,8560.00
01/11/2016 19:30,2,0.000,ALERT,213.06,301.47,59.938,1452558603,"201051344000867","219011344069620",0.00,-8.50,0,298.17,304.48,0.0,0.0,0.000,305019.9,305019.9,11361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558665,8561.00
01/11/2016 19:30,2,0.000,ALERT,211.93,299.67,59.970,1452558603,"201051344001093","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,314823.3,314823.3,16012,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558667,8562.00
01/11/2016 19:30,2,0.000,ALERT,212.38,301.77,59.981,1452558603,"201051344000900","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,318376.1,318376.1,11309,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558669,8563.00
01/11/2016 19:30,2,0.000,ALERT,212.83,301.17,59.981,1452558603,"201051344000648","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,311999.5,311999.5,11343,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558670,8564.00
01/11/2016 19:30,2,0.000,ALERT,212.83,302.68,60.002,1452558603,"201051344000569","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,319991.4,319991.4,11289,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558672,8565.00
01/11/2016 19:30,2,0.000,ALERT,212.61,301.77,59.975,1452558603,"201051344000983","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,314885.5,314885.5,11331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558674,8566.00
01/11/2016 19:30,2,0.000,ALERT,212.83,301.47,59.986,1452558603,"201051344001158","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,309925.1,309925.1,11391,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558676,8567.00
01/11/2016 19:30,2,0.000,ALERT,213.06,302.07,59.981,1452558603,"201051344000576","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,313010.8,313010.8,11308,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452558678,8568.00
01/11/2016 19:30,2,0.000,ALERT,211.25,297.26,59.965,1452558603,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,558385.6,558385.6,5186,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452558680,8569.00
01/11/2016 19:45,2,0.000,ALERT,213.51,301.77,59.975,1452559504,"201051344000645","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,313279.8,313279.8,11326,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559506,8570.00
01/11/2016 19:45,2,0.000,ALERT,211.93,298.47,59.965,1452559504,"274151322000085","219011344069620",0.00,-8.50,0,296.96,300.27,0.0,0.0,0.000,585918.3,585918.3,5173,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559507,8571.00
01/11/2016 19:45,2,0.000,ALERT,213.74,302.07,59.970,1452559504,"201051344000633","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,305755.5,305755.5,11393,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559509,8572.00
01/11/2016 19:45,2,0.000,ALERT,213.06,302.07,59.970,1452559504,"201051344000469","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,307182.1,307182.1,11365,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559511,8573.00
01/11/2016 19:45,2,0.000,ALERT,212.16,300.57,59.954,1452559504,"201051344000646","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,311531.9,311531.9,16007,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559513,8574.00
01/11/2016 19:45,2,0.000,ALERT,211.48,298.47,59.954,1452559504,"274151322000052","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,593714.4,593714.4,5199,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559515,8575.00
01/11/2016 19:45,2,0.000,ALERT,212.61,300.87,59.965,1452559504,"201051344000585","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,316446.2,316446.2,16002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559516,8576.00
01/11/2016 19:45,2,0.000,ALERT,212.38,300.87,59.970,1452559504,"201051344001230","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,314663.7,314663.7,16053,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559518,8577.00
01/11/2016 19:45,2,0.000,ALERT,212.83,301.47,59.959,1452559504,"201051344000582","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,309626.7,309626.7,15997,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559520,8578.00
01/11/2016 19:45,2,0.000,ALERT,211.93,300.27,59.970,1452559504,"201051344000955","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,318969.1,318969.1,15979,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559522,8579.00
01/11/2016 19:45,2,0.000,ALERT,211.70,298.17,59.959,1452559504,"274151322000094","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,477714.8,477714.8,5468,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559523,8580.00
01/11/2016 19:45,2,0.000,ALERT,213.06,302.68,59.959,1452559504,"201051344000579","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,320364.0,320364.0,11362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559525,8581.00
01/11/2016 19:45,2,0.000,ALERT,212.16,300.87,60.007,1452559504,"201051344000890","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,317106.6,317106.6,16061,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559527,8582.00
01/11/2016 19:45,2,0.000,ALERT,212.38,299.97,59.944,1452559504,"201051344000438","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,318902.8,318902.8,16011,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559529,8583.00
01/11/2016 19:45,2,0.000,ALERT,212.61,299.97,59.965,1452559504,"201051344000417","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,312971.3,312971.3,16076,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559531,8584.00
01/11/2016 19:45,2,0.000,ALERT,211.93,299.07,59.949,1452559504,"274151322000083","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,588024.1,588024.1,5228,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559533,8585.00
01/11/2016 19:45,2,0.000,ALERT,212.38,298.47,59.954,1452559504,"274151322000076","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,624642.9,624642.9,5212,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559535,8586.00
01/11/2016 19:45,2,0.000,ALERT,213.06,302.68,59.975,1452559504,"201051344000868","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,304683.7,304683.7,11326,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559536,8587.00
01/11/2016 19:45,2,0.000,ALERT,211.70,299.67,59.975,1452559504,"274151322000095","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,617330.2,617330.2,5240,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559538,8588.00
01/11/2016 19:45,2,0.000,ALERT,212.83,301.47,59.970,1452559504,"201051344000988","219011344069620",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,304675.0,304675.0,11369,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559540,8589.00
01/11/2016 19:45,2,0.000,ALERT,212.16,299.67,59.975,1452559504,"201051344001025","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,317037.7,317037.7,15990,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559542,8590.00
01/11/2016 19:45,2,0.000,ALERT,212.83,301.77,59.965,1452559504,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,314753.8,314753.8,11370,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559544,8591.00
01/11/2016 19:45,2,0.000,ALERT,213.51,301.77,59.928,1452559504,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,312062.5,312062.5,11347,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559546,8592.00
01/11/2016 19:45,2,0.000,ALERT,212.83,300.87,60.018,1452559504,"201051344000685","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,318321.7,318321.7,16039,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559547,8593.00
