ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 19:45,2,0.000,ALERT,212.61,299.97,59.970,1452559504,"201051344000917","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,316038.6,316038.6,16039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559549,8594.00
01/11/2016 19:45,2,0.000,ALERT,212.61,300.87,59.949,1452559504,"201051344001145","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,319259.9,319259.9,16042,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559551,8595.00
01/11/2016 19:45,2,0.000,ALERT,212.61,299.97,60.002,1452559504,"201051344000651","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,313407.7,313407.7,16016,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559553,8596.00
01/11/2016 19:45,2,0.000,ALERT,211.48,298.47,59.959,1452559504,"274151322000088","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,570913.7,570913.7,5146,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559555,8597.00
01/11/2016 19:45,2,0.000,ALERT,212.61,297.87,59.996,1452559504,"274151322000068","219011344069620",0.00,-8.00,0,296.36,299.37,0.0,0.0,0.000,478002.7,478002.7,5459,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559556,8598.00
01/11/2016 19:45,2,0.000,ALERT,212.16,300.57,59.970,1452559504,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,309880.9,309880.9,15997,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559558,8599.00
01/11/2016 19:45,2,0.000,ALERT,212.61,302.37,59.970,1452559504,"201051344000594","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,315779.0,315779.0,11378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559560,8600.00
01/11/2016 19:45,2,0.000,ALERT,212.38,300.27,59.970,1452559504,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,316354.8,316354.8,16011,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559562,8601.00
01/11/2016 19:45,2,0.000,ALERT,211.70,299.67,59.954,1452559504,"274151322000054","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,583265.8,583265.8,5164,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559564,8602.00
01/11/2016 19:45,2,0.000,ALERT,213.51,301.77,59.959,1452559504,"201051344000867","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,305019.9,305019.9,11363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452559565,8603.00
01/11/2016 19:45,2,0.000,ALERT,212.38,300.27,59.970,1452559504,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,314823.3,314823.3,16014,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559567,8604.00
01/11/2016 19:45,2,0.000,ALERT,213.06,302.07,59.970,1452559504,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,318376.1,318376.1,11311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559569,8605.00
01/11/2016 19:45,2,0.000,ALERT,213.51,301.17,59.959,1452559504,"201051344000648","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,311999.5,311999.5,11345,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559571,8606.00
01/11/2016 19:45,2,0.000,ALERT,213.29,302.68,59.965,1452559504,"201051344000569","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,319991.4,319991.4,11291,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559573,8607.00
01/11/2016 19:45,2,0.000,ALERT,213.06,302.07,59.975,1452559504,"201051344000983","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,314885.5,314885.5,11333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559574,8608.00
01/11/2016 19:45,2,0.000,ALERT,213.29,302.07,59.949,1452559504,"201051344001158","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,309925.1,309925.1,11393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559576,8609.00
01/11/2016 19:45,2,0.000,ALERT,213.74,302.68,59.959,1452559504,"201051344000576","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,313010.8,313010.8,11310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559578,8610.00
01/11/2016 19:45,2,0.000,ALERT,211.93,297.87,59.970,1452559504,"274151322000087","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,558385.6,558385.6,5188,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452559580,8611.00
01/11/2016 20:00,2,0.000,ALERT,213.74,302.07,59.981,1452560403,"201051344000645","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,313279.8,313279.8,11328,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560405,8612.00
01/11/2016 20:00,2,0.000,ALERT,212.38,299.07,59.991,1452560403,"274151322000085","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,585918.3,585918.3,5175,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452560407,8613.00
01/11/2016 20:00,2,0.000,ALERT,213.96,301.77,59.986,1452560403,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,305755.5,305755.5,11395,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560409,8614.00
01/11/2016 20:00,2,0.000,ALERT,213.51,302.07,59.986,1452560403,"201051344000469","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,307182.1,307182.1,11367,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560411,8615.00
01/11/2016 20:00,2,0.000,ALERT,212.16,300.87,59.991,1452560403,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,311531.9,311531.9,16009,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560413,8616.00
01/11/2016 20:00,2,0.000,ALERT,211.93,298.77,59.981,1452560403,"274151322000052","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,593714.4,593714.4,5201,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560414,8617.00
01/11/2016 20:00,2,0.000,ALERT,212.61,301.17,59.981,1452560403,"201051344000585","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,316446.2,316446.2,16004,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560416,8618.00
01/11/2016 20:00,2,0.000,ALERT,212.38,301.17,60.028,1452560403,"201051344001230","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,314663.7,314663.7,16055,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560418,8619.00
01/11/2016 20:00,2,0.000,ALERT,212.83,301.77,59.991,1452560403,"201051344000582","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,309626.7,309626.7,15999,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560420,8620.00
01/11/2016 20:00,2,0.000,ALERT,211.93,300.87,60.034,1452560403,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,318969.1,318969.1,15981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560421,8621.00
01/11/2016 20:00,2,0.000,ALERT,211.93,298.77,59.996,1452560403,"274151322000094","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,477714.8,477714.8,5470,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560423,8622.00
01/11/2016 20:00,2,0.000,ALERT,213.29,302.68,59.996,1452560403,"201051344000579","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,320364.0,320364.0,11364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560425,8623.00
01/11/2016 20:00,2,0.000,ALERT,212.16,301.17,60.028,1452560403,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,317106.6,317106.6,16063,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452560427,8624.00
01/11/2016 20:00,2,0.000,ALERT,212.61,300.87,59.991,1452560403,"201051344000438","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,318902.8,318902.8,16013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560429,8625.00
01/11/2016 20:00,2,0.000,ALERT,212.61,300.27,59.949,1452560403,"201051344000417","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,312971.3,312971.3,16078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560431,8626.00
01/11/2016 20:00,2,0.000,ALERT,212.38,299.67,60.002,1452560403,"274151322000083","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,588024.1,588024.1,5230,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560433,8627.00
01/11/2016 20:00,2,0.000,ALERT,212.83,299.37,59.986,1452560403,"274151322000076","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,624642.9,624642.9,5214,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560434,8628.00
01/11/2016 20:00,2,0.000,ALERT,213.29,302.98,60.028,1452560403,"201051344000868","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,304683.7,304683.7,11328,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560436,8629.00
01/11/2016 20:00,2,0.000,ALERT,212.16,300.27,60.002,1452560403,"274151322000095","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,617330.2,617330.2,5242,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560438,8630.00
01/11/2016 20:00,2,0.000,ALERT,213.06,302.07,59.991,1452560403,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,304675.0,304675.0,11371,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560440,8631.00
01/11/2016 20:00,2,0.000,ALERT,212.38,299.97,60.002,1452560403,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,317037.7,317037.7,15992,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560442,8632.00
01/11/2016 20:00,2,0.000,ALERT,213.29,302.37,59.986,1452560403,"201051344000458","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,314753.8,314753.8,11372,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452560444,8633.00
01/11/2016 20:00,2,0.000,ALERT,213.74,301.77,60.002,1452560403,"201051344000853","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,312062.5,312062.5,11349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560445,8634.00
01/11/2016 20:00,2,0.000,ALERT,212.83,300.57,60.002,1452560403,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,318321.7,318321.7,16041,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560447,8635.00
01/11/2016 20:00,2,0.000,ALERT,212.61,300.27,60.002,1452560403,"201051344000917","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,316038.6,316038.6,16041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560449,8636.00
01/11/2016 20:00,2,0.000,ALERT,212.61,300.87,60.023,1452560403,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,319259.9,319259.9,16044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560451,8637.00
01/11/2016 20:00,2,0.000,ALERT,212.61,300.27,59.996,1452560403,"201051344000651","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,313407.7,313407.7,16018,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560453,8638.00
01/11/2016 20:00,2,0.000,ALERT,211.48,298.77,59.991,1452560403,"274151322000088","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,570913.7,570913.7,5148,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560454,8639.00
01/11/2016 20:00,2,0.000,ALERT,212.61,298.17,59.991,1452560403,"274151322000068","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,478002.7,478002.7,5461,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560456,8640.00
01/11/2016 20:00,2,0.000,ALERT,211.93,300.57,59.996,1452560403,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309880.9,309880.9,15999,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452560458,8641.00
01/11/2016 20:00,2,0.000,ALERT,212.83,302.07,59.991,1452560403,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,315779.0,315779.0,11380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560460,8642.00
01/11/2016 20:00,2,0.000,ALERT,212.38,300.27,59.996,1452560403,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,316354.8,316354.8,16013,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560462,8643.00
01/11/2016 20:00,2,0.000,ALERT,211.93,299.07,59.986,1452560403,"274151322000054","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,583265.8,583265.8,5166,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560464,8644.00
01/11/2016 20:00,2,0.000,ALERT,213.51,301.47,59.996,1452560403,"201051344000867","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,305019.9,305019.9,11365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452560466,8645.00
01/11/2016 20:00,2,0.000,ALERT,212.61,300.87,59.996,1452560403,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,314823.3,314823.3,16016,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560467,8646.00
01/11/2016 20:00,2,0.000,ALERT,213.06,302.07,59.991,1452560403,"201051344000900","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318376.1,318376.1,11313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560469,8647.00
01/11/2016 20:00,2,0.000,ALERT,213.29,301.47,60.034,1452560403,"201051344000648","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,311999.5,311999.5,11347,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560471,8648.00
01/11/2016 20:00,2,0.000,ALERT,213.29,302.68,60.012,1452560403,"201051344000569","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,319991.4,319991.4,11293,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452560473,8649.00
01/11/2016 20:00,2,0.000,ALERT,213.06,302.07,59.975,1452560403,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,314885.5,314885.5,11335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560475,8650.00
01/11/2016 20:00,2,0.000,ALERT,213.29,301.77,59.981,1452560403,"201051344001158","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560476,8651.00
01/11/2016 20:00,2,0.000,ALERT,213.51,302.37,59.986,1452560403,"201051344000576","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313010.8,313010.8,11312,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452560478,8652.00
01/11/2016 20:00,2,0.000,ALERT,211.93,297.57,59.933,1452560403,"274151322000087","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,558385.6,558385.6,5190,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452560480,8653.00
01/11/2016 20:15,2,0.000,ALERT,213.96,302.07,59.965,1452561303,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,313279.8,313279.8,11330,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561305,8654.00
01/11/2016 20:15,2,0.000,ALERT,212.38,299.07,59.928,1452561303,"274151322000085","219011344069620",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,585918.3,585918.3,5177,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561307,8655.00
01/11/2016 20:15,2,0.000,ALERT,213.96,301.77,59.965,1452561303,"201051344000633","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,305755.5,305755.5,11397,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561309,8656.00
01/11/2016 20:15,2,0.000,ALERT,213.51,302.07,59.965,1452561303,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,307182.1,307182.1,11369,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561311,8657.00
01/11/2016 20:15,2,0.000,ALERT,212.38,300.87,59.970,1452561303,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,311531.9,311531.9,16011,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561312,8658.00
01/11/2016 20:15,2,0.000,ALERT,212.16,299.67,59.959,1452561303,"274151322000052","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,593714.4,593714.4,5203,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561314,8659.00
01/11/2016 20:15,2,0.000,ALERT,212.61,300.87,59.975,1452561303,"201051344000585","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,316446.2,316446.2,16006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561316,8660.00
01/11/2016 20:15,2,0.000,ALERT,212.38,300.87,59.970,1452561303,"201051344001230","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,314663.7,314663.7,16057,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561318,8661.00
01/11/2016 20:15,2,0.000,ALERT,213.06,301.77,60.012,1452561303,"201051344000582","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,309626.7,309626.7,16001,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561320,8662.00
01/11/2016 20:15,2,0.000,ALERT,212.16,300.57,59.975,1452561303,"201051344000955","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,318969.1,318969.1,15983,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561321,8663.00
01/11/2016 20:15,2,0.000,ALERT,212.16,298.77,59.959,1452561303,"274151322000094","219011344069620",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,477714.8,477714.8,5472,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561323,8664.00
01/11/2016 20:15,2,0.000,ALERT,213.51,302.68,59.991,1452561303,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320364.0,320364.0,11366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561325,8665.00
01/11/2016 20:15,2,0.000,ALERT,212.38,301.17,59.986,1452561303,"201051344000890","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,317106.6,317106.6,16065,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561327,8666.00
01/11/2016 20:15,2,0.000,ALERT,212.61,300.57,60.007,1452561303,"201051344000438","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,318902.8,318902.8,16015,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561329,8667.00
01/11/2016 20:15,2,0.000,ALERT,212.61,299.97,59.975,1452561303,"201051344000417","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,312971.3,312971.3,16080,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561331,8668.00
01/11/2016 20:15,2,0.000,ALERT,212.38,299.67,59.975,1452561303,"274151322000083","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,588024.1,588024.1,5232,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561332,8669.00
01/11/2016 20:15,2,0.000,ALERT,212.83,299.67,59.959,1452561303,"274151322000076","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,624642.9,624642.9,5216,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561334,8670.00
01/11/2016 20:15,2,0.000,ALERT,213.29,302.68,59.965,1452561303,"201051344000868","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,304683.7,304683.7,11330,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561336,8671.00
01/11/2016 20:15,2,0.000,ALERT,212.16,300.27,59.959,1452561303,"274151322000095","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,617330.2,617330.2,5244,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561338,8672.00
01/11/2016 20:15,2,0.000,ALERT,213.06,301.77,59.959,1452561303,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.48,0.0,0.0,0.000,304675.0,304675.0,11373,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561340,8673.00
01/11/2016 20:15,2,0.000,ALERT,212.16,299.67,59.970,1452561303,"201051344001025","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,317037.7,317037.7,15994,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561342,8674.00
01/11/2016 20:15,2,0.000,ALERT,213.29,302.37,59.970,1452561303,"201051344000458","219011344069620",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,314753.8,314753.8,11374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561343,8675.00
01/11/2016 20:15,2,0.000,ALERT,213.74,301.77,59.938,1452561303,"201051344000853","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,312062.5,312062.5,11351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561345,8676.00
01/11/2016 20:15,2,0.000,ALERT,212.83,300.57,59.959,1452561303,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,318321.7,318321.7,16043,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561347,8677.00
01/11/2016 20:15,2,0.000,ALERT,212.83,300.27,59.965,1452561303,"201051344000917","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,316038.6,316038.6,16043,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561349,8678.00
01/11/2016 20:15,2,0.000,ALERT,212.83,300.87,59.965,1452561303,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,319259.9,319259.9,16046,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561350,8679.00
01/11/2016 20:15,2,0.000,ALERT,212.38,299.67,60.018,1452561303,"201051344000651","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,313407.7,313407.7,16020,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561352,8680.00
01/11/2016 20:15,2,0.000,ALERT,211.70,298.47,59.949,1452561303,"274151322000088","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,570913.7,570913.7,5150,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561354,8681.00
01/11/2016 20:15,2,0.000,ALERT,212.83,298.17,59.959,1452561303,"274151322000068","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,478002.7,478002.7,5463,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561356,8682.00
01/11/2016 20:15,2,0.000,ALERT,212.16,300.57,59.965,1452561303,"201051344001135","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,309880.9,309880.9,16001,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561358,8683.00
01/11/2016 20:15,2,0.000,ALERT,212.83,302.37,59.965,1452561303,"201051344000594","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,315779.0,315779.0,11382,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561359,8684.00
01/11/2016 20:15,2,0.000,ALERT,212.38,299.97,59.965,1452561303,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,316354.8,316354.8,16015,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452561361,8685.00
01/11/2016 20:15,2,0.000,ALERT,211.93,299.07,59.965,1452561303,"274151322000054","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,583265.8,583265.8,5168,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561363,8686.00
01/11/2016 20:15,2,0.000,ALERT,213.51,301.47,59.970,1452561303,"201051344000867","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,305019.9,305019.9,11367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561365,8687.00
01/11/2016 20:15,2,0.000,ALERT,212.38,300.57,59.959,1452561303,"201051344001093","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,314823.3,314823.3,16018,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561367,8688.00
01/11/2016 20:15,2,0.000,ALERT,212.83,301.47,59.965,1452561303,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,318376.1,318376.1,11315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561368,8689.00
01/11/2016 20:15,2,0.000,ALERT,213.29,300.57,60.007,1452561303,"201051344000648","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,311999.5,311999.5,11349,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561370,8690.00
01/11/2016 20:15,2,0.000,ALERT,213.29,302.07,59.917,1452561303,"201051344000569","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,319991.4,319991.4,11295,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561372,8691.00
01/11/2016 20:15,2,0.000,ALERT,213.06,301.77,59.959,1452561303,"201051344000983","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,314885.5,314885.5,11337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561374,8692.00
01/11/2016 20:15,2,0.000,ALERT,213.29,301.47,59.954,1452561303,"201051344001158","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,309925.1,309925.1,11397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561375,8693.00
01/11/2016 20:15,2,0.000,ALERT,213.74,302.07,59.959,1452561303,"201051344000576","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,313010.8,313010.8,11314,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561377,8694.00
01/11/2016 20:15,2,0.000,ALERT,212.16,298.47,59.965,1452561303,"274151322000087","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,558385.6,558385.6,5192,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452561379,8695.00
01/11/2016 20:30,2,0.000,ALERT,213.74,302.37,59.981,1452562203,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,313279.8,313279.8,11332,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562205,8696.00
01/11/2016 20:30,2,0.000,ALERT,211.93,298.77,59.965,1452562203,"274151322000085","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,585918.3,585918.3,5179,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562207,8697.00
01/11/2016 20:30,2,0.000,ALERT,213.96,301.77,59.959,1452562203,"201051344000633","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,305755.5,305755.5,11399,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452562209,8698.00
01/11/2016 20:30,2,0.000,ALERT,213.29,302.07,59.981,1452562203,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,307182.1,307182.1,11371,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562210,8699.00
01/11/2016 20:30,2,0.000,ALERT,212.38,300.27,59.975,1452562203,"201051344000646","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,311531.9,311531.9,16013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452562212,8700.00
01/11/2016 20:30,2,0.000,ALERT,211.48,299.37,59.975,1452562203,"274151322000052","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,593714.4,593714.4,5205,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562214,8701.00
01/11/2016 20:30,2,0.000,ALERT,212.83,300.87,59.986,1452562203,"201051344000585","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,316446.2,316446.2,16008,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562216,8702.00
01/11/2016 20:30,2,0.000,ALERT,212.61,300.87,59.975,1452562203,"201051344001230","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,314663.7,314663.7,16059,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562218,8703.00
01/11/2016 20:30,2,0.000,ALERT,213.06,301.77,59.986,1452562203,"201051344000582","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,309626.7,309626.7,16003,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452562219,8704.00
01/11/2016 20:30,2,0.000,ALERT,212.16,300.57,59.981,1452562203,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,318969.1,318969.1,15985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562221,8705.00
01/11/2016 20:30,2,0.000,ALERT,211.93,298.77,59.975,1452562203,"274151322000094","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,477714.8,477714.8,5474,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562223,8706.00
01/11/2016 20:30,2,0.000,ALERT,213.06,302.07,59.986,1452562203,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,320364.0,320364.0,11368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562225,8707.00
01/11/2016 20:30,2,0.000,ALERT,212.16,300.87,60.002,1452562203,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,317106.6,317106.6,16067,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562227,8708.00
01/11/2016 20:30,2,0.000,ALERT,212.38,299.97,59.991,1452562203,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,318902.8,318902.8,16017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562229,8709.00
01/11/2016 20:30,2,0.000,ALERT,212.83,299.97,59.981,1452562203,"201051344000417","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,312971.3,312971.3,16082,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562230,8710.00
01/11/2016 20:30,2,0.000,ALERT,212.16,299.07,59.986,1452562203,"274151322000083","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,588024.1,588024.1,5234,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562232,8711.00
01/11/2016 20:30,2,0.000,ALERT,212.61,299.07,59.986,1452562203,"274151322000076","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,624642.9,624642.9,5218,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562234,8712.00
01/11/2016 20:30,2,0.000,ALERT,213.06,302.37,59.996,1452562203,"201051344000868","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,304683.7,304683.7,11332,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562236,8713.00
01/11/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1452562203,"274151322000095","219011344069620",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,617330.2,617330.2,5246,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562238,8714.00
01/11/2016 20:30,2,0.000,ALERT,212.83,301.47,59.986,1452562203,"201051344000988","219011344069620",0.00,-9.00,0,297.57,303.88,0.0,0.0,0.000,304675.0,304675.0,11375,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562240,8715.00
01/11/2016 20:30,2,0.000,ALERT,212.16,299.97,59.981,1452562203,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,317037.7,317037.7,15996,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562241,8716.00
01/11/2016 20:30,2,0.000,ALERT,213.06,301.47,59.975,1452562203,"201051344000458","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,314753.8,314753.8,11376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452562243,8717.00
01/11/2016 20:30,2,0.000,ALERT,213.51,301.47,59.981,1452562203,"201051344000853","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,312062.5,312062.5,11353,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562245,8718.00
01/11/2016 20:30,2,0.000,ALERT,212.83,300.57,59.954,1452562203,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,318321.7,318321.7,16045,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562247,8719.00
01/11/2016 20:30,2,0.000,ALERT,212.61,299.97,59.975,1452562203,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,316038.6,316038.6,16045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452562249,8720.00
01/11/2016 20:30,2,0.000,ALERT,212.83,300.87,59.933,1452562203,"201051344001145","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,319259.9,319259.9,16048,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562251,8721.00
01/11/2016 20:30,2,0.000,ALERT,212.38,299.67,59.981,1452562203,"201051344000651","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,313407.7,313407.7,16022,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562253,8722.00
01/11/2016 20:30,2,0.000,ALERT,211.48,298.17,59.975,1452562203,"274151322000088","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,570913.7,570913.7,5152,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452562255,8723.00
01/11/2016 20:30,2,0.000,ALERT,212.61,298.17,59.970,1452562203,"274151322000068","219011344069620",0.00,-8.50,0,296.66,299.97,0.0,0.0,0.000,478002.7,478002.7,5465,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562256,8724.00
01/11/2016 20:30,2,0.000,ALERT,212.16,300.57,59.981,1452562203,"201051344001135","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,309880.9,309880.9,16003,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452562258,8725.00
01/11/2016 20:30,2,0.000,ALERT,212.61,301.77,59.981,1452562203,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,315779.0,315779.0,11384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562260,8726.00
01/11/2016 20:30,2,0.000,ALERT,212.38,300.27,59.975,1452562203,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,316354.8,316354.8,16017,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562262,8727.00
01/11/2016 20:30,2,0.000,ALERT,211.93,299.37,59.970,1452562203,"274151322000054","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,583265.8,583265.8,5170,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562264,8728.00
01/11/2016 20:30,2,0.000,ALERT,213.29,301.17,59.981,1452562203,"201051344000867","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,305019.9,305019.9,11369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562265,8729.00
01/11/2016 20:30,2,0.000,ALERT,212.38,300.57,60.018,1452562203,"201051344001093","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,314823.3,314823.3,16020,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562267,8730.00
01/11/2016 20:30,2,0.000,ALERT,212.83,301.47,59.975,1452562203,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,318376.1,318376.1,11317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452562269,8731.00
01/11/2016 20:30,2,0.000,ALERT,213.29,300.87,59.970,1452562203,"201051344000648","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,311999.5,311999.5,11351,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562271,8732.00
01/11/2016 20:30,2,0.000,ALERT,213.29,302.37,59.981,1452562203,"201051344000569","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,319991.4,319991.4,11297,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452562273,8733.00
01/11/2016 20:30,2,0.000,ALERT,213.06,302.07,59.954,1452562203,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,314885.5,314885.5,11339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562274,8734.00
01/11/2016 20:30,2,0.000,ALERT,213.29,301.47,59.975,1452562203,"201051344001158","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,309925.1,309925.1,11399,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562276,8735.00
01/11/2016 20:30,2,0.000,ALERT,213.74,302.37,59.970,1452562203,"201051344000576","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,313010.8,313010.8,11316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562278,8736.00
01/11/2016 20:30,2,0.000,ALERT,212.38,298.17,59.975,1452562203,"274151322000087","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,558385.6,558385.6,5194,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452562280,8737.00
01/11/2016 20:45,2,0.000,ALERT,213.74,302.37,59.975,1452563103,"201051344000645","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,313279.8,313279.8,11334,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563105,8738.00
01/11/2016 20:45,2,0.000,ALERT,212.38,299.37,59.944,1452563103,"274151322000085","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,585918.3,585918.3,5181,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563107,8739.00
