ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 20:45,2,0.000,ALERT,213.96,302.07,59.965,1452563103,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,305755.5,305755.5,11401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563109,8740.00
01/11/2016 20:45,2,0.000,ALERT,213.29,302.37,59.970,1452563103,"201051344000469","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,307182.1,307182.1,11373,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563111,8741.00
01/11/2016 20:45,2,0.000,ALERT,212.38,300.87,59.933,1452563103,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,311531.9,311531.9,16015,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563112,8742.00
01/11/2016 20:45,2,0.000,ALERT,211.93,299.67,59.970,1452563103,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,593714.4,593714.4,5207,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563114,8743.00
01/11/2016 20:45,2,0.000,ALERT,212.83,301.17,59.965,1452563103,"201051344000585","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,316446.2,316446.2,16010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563116,8744.00
01/11/2016 20:45,2,0.000,ALERT,212.83,301.47,60.002,1452563103,"201051344001230","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,314663.7,314663.7,16061,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563118,8745.00
01/11/2016 20:45,2,0.000,ALERT,213.51,302.37,59.986,1452563103,"201051344000582","219011344069620",0.00,-11.00,0,299.67,302.98,0.0,0.0,0.000,309626.7,309626.7,16005,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452563120,8746.00
01/11/2016 20:45,2,0.000,ALERT,212.61,301.17,59.944,1452563103,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,318969.1,318969.1,15987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452563121,8747.00
01/11/2016 20:45,2,0.000,ALERT,212.38,299.07,59.970,1452563103,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,477714.8,477714.8,5476,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563123,8748.00
01/11/2016 20:45,2,0.000,ALERT,213.29,302.98,59.938,1452563103,"201051344000579","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,320364.0,320364.0,11370,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563125,8749.00
01/11/2016 20:45,2,0.000,ALERT,212.83,301.47,59.949,1452563103,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,317106.6,317106.6,16069,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563127,8750.00
01/11/2016 20:45,2,0.000,ALERT,212.83,301.17,59.991,1452563103,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318902.8,318902.8,16019,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563129,8751.00
01/11/2016 20:45,2,0.000,ALERT,213.29,300.87,59.933,1452563103,"201051344000417","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,312971.3,312971.3,16084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563131,8752.00
01/11/2016 20:45,2,0.000,ALERT,212.38,300.57,59.981,1452563103,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,588024.1,588024.1,5236,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563133,8753.00
01/11/2016 20:45,2,0.000,ALERT,212.83,299.37,59.954,1452563103,"274151322000076","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,624642.9,624642.9,5220,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563135,8754.00
01/11/2016 20:45,2,0.000,ALERT,213.29,302.98,59.965,1452563103,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,304683.7,304683.7,11334,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563137,8755.00
01/11/2016 20:45,2,0.000,ALERT,212.38,300.87,59.933,1452563103,"274151322000095","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,617330.2,617330.2,5248,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563138,8756.00
01/11/2016 20:45,2,0.000,ALERT,213.06,302.07,59.965,1452563103,"201051344000988","219011344069620",0.00,-9.00,0,296.96,303.88,0.0,0.0,0.000,304675.0,304675.0,11377,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563140,8757.00
01/11/2016 20:45,2,0.000,ALERT,212.61,300.57,59.965,1452563103,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,317037.7,317037.7,15998,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563142,8758.00
01/11/2016 20:45,2,0.000,ALERT,213.29,302.68,59.991,1452563103,"201051344000458","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,314753.8,314753.8,11378,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563144,8759.00
01/11/2016 20:45,2,0.000,ALERT,213.74,302.07,60.007,1452563103,"201051344000853","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,312062.5,312062.5,11355,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563145,8760.00
01/11/2016 20:45,2,0.000,ALERT,213.29,300.87,59.944,1452563103,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,318321.7,318321.7,16047,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563147,8761.00
01/11/2016 20:45,2,0.000,ALERT,213.06,300.87,59.965,1452563103,"201051344000917","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,316038.6,316038.6,16047,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563149,8762.00
01/11/2016 20:45,2,0.000,ALERT,213.06,301.47,59.959,1452563103,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,319259.9,319259.9,16050,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563151,8763.00
01/11/2016 20:45,2,0.000,ALERT,213.06,300.57,59.965,1452563103,"201051344000651","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,313407.7,313407.7,16024,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452563153,8764.00
01/11/2016 20:45,2,0.000,ALERT,211.93,299.07,59.949,1452563103,"274151322000088","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,570913.7,570913.7,5154,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563154,8765.00
01/11/2016 20:45,2,0.000,ALERT,213.06,299.07,59.965,1452563103,"274151322000068","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,478002.7,478002.7,5467,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563156,8766.00
01/11/2016 20:45,2,0.000,ALERT,212.61,301.17,59.959,1452563103,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309880.9,309880.9,16005,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563158,8767.00
01/11/2016 20:45,2,0.000,ALERT,212.83,302.98,59.949,1452563103,"201051344000594","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,315779.0,315779.0,11386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563160,8768.00
01/11/2016 20:45,2,0.000,ALERT,212.61,300.27,59.965,1452563103,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316354.8,316354.8,16019,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563162,8769.00
01/11/2016 20:45,2,0.000,ALERT,211.93,299.97,60.012,1452563103,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,583265.8,583265.8,5172,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563163,8770.00
01/11/2016 20:45,2,0.000,ALERT,213.51,302.07,59.965,1452563103,"201051344000867","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,305019.9,305019.9,11371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563165,8771.00
01/11/2016 20:45,2,0.000,ALERT,212.83,300.87,59.970,1452563103,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,314823.3,314823.3,16022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563167,8772.00
01/11/2016 20:45,2,0.000,ALERT,212.83,302.37,59.975,1452563103,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,318376.1,318376.1,11319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563169,8773.00
01/11/2016 20:45,2,0.000,ALERT,213.29,301.77,59.928,1452563103,"201051344000648","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,311999.5,311999.5,11353,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563171,8774.00
01/11/2016 20:45,2,0.000,ALERT,213.29,302.98,59.981,1452563103,"201051344000569","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,319991.4,319991.4,11299,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563172,8775.00
01/11/2016 20:45,2,0.000,ALERT,213.06,302.68,59.991,1452563103,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,314885.5,314885.5,11341,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452563174,8776.00
01/11/2016 20:45,2,0.000,ALERT,213.29,302.07,59.970,1452563103,"201051344001158","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,309925.1,309925.1,11401,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563176,8777.00
01/11/2016 20:45,2,0.000,ALERT,213.74,302.98,59.970,1452563103,"201051344000576","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,313010.8,313010.8,11318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563178,8778.00
01/11/2016 20:45,2,0.000,ALERT,212.16,298.77,59.928,1452563103,"274151322000087","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,558385.6,558385.6,5196,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452563179,8779.00
01/11/2016 21:00,2,0.000,ALERT,214.19,302.68,59.970,1452564003,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,313279.8,313279.8,11336,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564005,8780.00
01/11/2016 21:00,2,0.000,ALERT,212.61,300.27,59.965,1452564003,"274151322000085","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,585918.3,585918.3,5183,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564007,8781.00
01/11/2016 21:00,2,0.000,ALERT,214.41,302.68,59.938,1452564003,"201051344000633","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,305755.5,305755.5,11403,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564009,8782.00
01/11/2016 21:00,2,0.000,ALERT,213.96,302.98,59.975,1452564003,"201051344000469","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,307182.1,307182.1,11375,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564011,8783.00
01/11/2016 21:00,2,0.000,ALERT,213.06,302.07,59.970,1452564003,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,311531.9,311531.9,16017,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564012,8784.00
01/11/2016 21:00,2,0.000,ALERT,212.38,301.17,59.970,1452564003,"274151322000052","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,593714.4,593714.4,5209,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564014,8785.00
01/11/2016 21:00,2,0.000,ALERT,213.51,302.68,59.981,1452564003,"201051344000585","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,316446.2,316446.2,16012,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564016,8786.00
01/11/2016 21:00,2,0.000,ALERT,213.29,302.68,59.970,1452564003,"201051344001230","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,314663.7,314663.7,16063,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564018,8787.00
01/11/2016 21:00,2,0.000,ALERT,213.74,303.28,59.975,1452564003,"201051344000582","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,309626.7,309626.7,16007,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564020,8788.00
01/11/2016 21:00,2,0.000,ALERT,212.83,301.77,59.975,1452564003,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,318969.1,318969.1,15989,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564021,8789.00
01/11/2016 21:00,2,0.000,ALERT,212.61,298.77,59.981,1452564003,"274151322000094","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,477714.8,477714.8,5478,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564023,8790.00
01/11/2016 21:00,2,0.000,ALERT,213.96,303.28,59.981,1452564003,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320364.0,320364.0,11372,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564025,8791.00
01/11/2016 21:00,2,0.000,ALERT,213.06,302.07,59.981,1452564003,"201051344000890","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,317106.6,317106.6,16071,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564027,8792.00
01/11/2016 21:00,2,0.000,ALERT,213.29,302.07,59.965,1452564003,"201051344000438","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,318902.8,318902.8,16021,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564029,8793.00
01/11/2016 21:00,2,0.000,ALERT,213.51,301.47,59.975,1452564003,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,312971.3,312971.3,16086,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564031,8794.00
01/11/2016 21:00,2,0.000,ALERT,212.61,300.57,59.975,1452564003,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,588024.1,588024.1,5238,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564033,8795.00
01/11/2016 21:00,2,0.000,ALERT,213.06,300.87,59.949,1452564003,"274151322000076","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,624642.9,624642.9,5222,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564035,8796.00
01/11/2016 21:00,2,0.000,ALERT,213.06,302.98,59.986,1452564003,"201051344000868","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,304683.7,304683.7,11336,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564037,8797.00
01/11/2016 21:00,2,0.000,ALERT,212.38,301.77,59.981,1452564003,"274151322000095","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,617330.2,617330.2,5250,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564038,8798.00
01/11/2016 21:00,2,0.000,ALERT,212.61,302.07,59.970,1452564003,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,304675.0,304675.0,11379,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564040,8799.00
01/11/2016 21:00,2,0.000,ALERT,212.83,300.87,59.981,1452564003,"201051344001025","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,317037.7,317037.7,16000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564042,8800.00
01/11/2016 21:00,2,0.000,ALERT,212.83,302.68,59.975,1452564003,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,314753.8,314753.8,11380,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564044,8801.00
01/11/2016 21:00,2,0.000,ALERT,213.51,302.37,59.938,1452564003,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,312062.5,312062.5,11357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564046,8802.00
01/11/2016 21:00,2,0.000,ALERT,213.51,302.07,59.975,1452564003,"201051344000685","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,318321.7,318321.7,16049,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564047,8803.00
01/11/2016 21:00,2,0.000,ALERT,213.29,301.47,59.975,1452564003,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,316038.6,316038.6,16049,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564049,8804.00
01/11/2016 21:00,2,0.000,ALERT,213.29,302.07,60.002,1452564003,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,319259.9,319259.9,16052,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564051,8805.00
01/11/2016 21:00,2,0.000,ALERT,213.06,301.47,60.018,1452564003,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,313407.7,313407.7,16026,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564053,8806.00
01/11/2016 21:00,2,0.000,ALERT,211.93,300.27,59.954,1452564003,"274151322000088","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,570913.7,570913.7,5156,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564055,8807.00
01/11/2016 21:00,2,0.000,ALERT,212.83,299.67,59.959,1452564003,"274151322000068","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,478002.7,478002.7,5469,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564056,8808.00
01/11/2016 21:00,2,0.000,ALERT,212.61,301.77,59.975,1452564003,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,309880.9,309880.9,16007,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564058,8809.00
01/11/2016 21:00,2,0.000,ALERT,212.38,302.68,59.981,1452564003,"201051344000594","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,315779.0,315779.0,11388,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564060,8810.00
01/11/2016 21:00,2,0.000,ALERT,212.83,300.87,59.965,1452564003,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.78,0.0,0.0,0.000,316354.8,316354.8,16021,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564062,8811.00
01/11/2016 21:00,2,0.000,ALERT,212.16,300.57,60.007,1452564003,"274151322000054","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,583265.8,583265.8,5174,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564064,8812.00
01/11/2016 21:00,2,0.000,ALERT,213.29,301.77,59.965,1452564003,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,305019.9,305019.9,11373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564065,8813.00
01/11/2016 21:00,2,0.000,ALERT,212.83,301.47,59.975,1452564003,"201051344001093","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,314823.3,314823.3,16024,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564067,8814.00
01/11/2016 21:00,2,0.000,ALERT,212.83,302.37,59.965,1452564003,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,318376.1,318376.1,11321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564069,8815.00
01/11/2016 21:00,2,0.000,ALERT,213.06,300.87,59.965,1452564003,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,311999.5,311999.5,11355,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564071,8816.00
01/11/2016 21:00,2,0.000,ALERT,213.06,302.68,59.965,1452564003,"201051344000569","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,319991.4,319991.4,11301,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564073,8817.00
01/11/2016 21:00,2,0.000,ALERT,213.06,302.07,59.965,1452564003,"201051344000983","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,314885.5,314885.5,11343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564074,8818.00
01/11/2016 21:00,2,0.000,ALERT,213.29,302.07,59.965,1452564003,"201051344001158","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,309925.1,309925.1,11403,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564076,8819.00
01/11/2016 21:00,2,0.000,ALERT,213.51,302.68,59.991,1452564003,"201051344000576","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,313010.8,313010.8,11320,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564078,8820.00
01/11/2016 21:00,2,0.000,ALERT,212.38,298.47,59.959,1452564003,"274151322000087","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,558385.6,558385.6,5198,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564080,8821.00
01/11/2016 21:15,2,0.000,ALERT,213.74,302.07,59.975,1452564903,"201051344000645","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,313279.8,313279.8,11338,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564905,8822.00
01/11/2016 21:15,2,0.000,ALERT,212.83,300.87,59.965,1452564903,"274151322000085","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,585918.3,585918.3,5185,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564907,8823.00
01/11/2016 21:15,2,0.000,ALERT,213.96,301.77,59.986,1452564903,"201051344000633","219011344069620",0.00,-10.00,0,297.57,304.18,0.0,0.0,0.000,305755.5,305755.5,11405,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564908,8824.00
01/11/2016 21:15,2,0.000,ALERT,213.29,302.07,59.981,1452564903,"201051344000469","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,307182.1,307182.1,11377,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564910,8825.00
01/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.944,1452564903,"201051344000646","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,311531.9,311531.9,16019,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564912,8826.00
01/11/2016 21:15,2,0.000,ALERT,212.38,301.17,59.970,1452564903,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,593714.4,593714.4,5211,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564914,8827.00
01/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.986,1452564903,"201051344000585","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,316446.2,316446.2,16014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564916,8828.00
01/11/2016 21:15,2,0.000,ALERT,213.06,302.07,59.986,1452564903,"201051344001230","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,314663.7,314663.7,16065,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564917,8829.00
01/11/2016 21:15,2,0.000,ALERT,213.51,302.68,59.996,1452564903,"201051344000582","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,309626.7,309626.7,16009,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564919,8830.00
01/11/2016 21:15,2,0.000,ALERT,212.61,301.47,59.986,1452564903,"201051344000955","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,318969.1,318969.1,15991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564921,8831.00
01/11/2016 21:15,2,0.000,ALERT,212.38,299.67,59.981,1452564903,"274151322000094","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,477714.8,477714.8,5480,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564923,8832.00
01/11/2016 21:15,2,0.000,ALERT,213.06,302.37,59.996,1452564903,"201051344000579","219011344069620",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,320364.0,320364.0,11374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564925,8833.00
01/11/2016 21:15,2,0.000,ALERT,212.83,302.07,59.996,1452564903,"201051344000890","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,317106.6,317106.6,16073,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564927,8834.00
01/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.959,1452564903,"201051344000438","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,318902.8,318902.8,16023,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564929,8835.00
01/11/2016 21:15,2,0.000,ALERT,213.29,301.47,59.986,1452564903,"201051344000417","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,312971.3,312971.3,16088,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564930,8836.00
01/11/2016 21:15,2,0.000,ALERT,212.61,300.57,59.954,1452564903,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,588024.1,588024.1,5240,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564932,8837.00
01/11/2016 21:15,2,0.000,ALERT,213.06,300.27,59.981,1452564903,"274151322000076","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,624642.9,624642.9,5224,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564934,8838.00
01/11/2016 21:15,2,0.000,ALERT,213.29,302.68,59.991,1452564903,"201051344000868","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,304683.7,304683.7,11338,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564936,8839.00
01/11/2016 21:15,2,0.000,ALERT,212.61,301.47,59.996,1452564903,"274151322000095","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,617330.2,617330.2,5252,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564938,8840.00
01/11/2016 21:15,2,0.000,ALERT,212.83,301.47,59.981,1452564903,"201051344000988","219011344069620",0.00,-9.00,0,296.66,303.88,0.0,0.0,0.000,304675.0,304675.0,11381,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564939,8841.00
01/11/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1452564903,"201051344001025","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,317037.7,317037.7,16002,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564941,8842.00
01/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.986,1452564903,"201051344000458","219011344069620",0.00,-7.00,0,299.07,305.38,0.0,0.0,0.000,314753.8,314753.8,11382,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564943,8843.00
01/11/2016 21:15,2,0.000,ALERT,213.51,301.47,59.959,1452564903,"201051344000853","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,312062.5,312062.5,11359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564945,8844.00
01/11/2016 21:15,2,0.000,ALERT,213.51,301.77,59.981,1452564903,"201051344000685","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,318321.7,318321.7,16051,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564947,8845.00
01/11/2016 21:15,2,0.000,ALERT,213.06,301.17,59.970,1452564903,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,316038.6,316038.6,16051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564948,8846.00
01/11/2016 21:15,2,0.000,ALERT,213.29,301.77,60.012,1452564903,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,319259.9,319259.9,16054,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564950,8847.00
01/11/2016 21:15,2,0.000,ALERT,213.06,301.17,59.928,1452564903,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,313407.7,313407.7,16028,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564952,8848.00
01/11/2016 21:15,2,0.000,ALERT,212.16,299.97,59.970,1452564903,"274151322000088","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,570913.7,570913.7,5158,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564954,8849.00
01/11/2016 21:15,2,0.000,ALERT,213.29,299.97,59.965,1452564903,"274151322000068","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,478002.7,478002.7,5471,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564956,8850.00
01/11/2016 21:15,2,0.000,ALERT,212.61,301.47,59.965,1452564903,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,309880.9,309880.9,16009,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564958,8851.00
01/11/2016 21:15,2,0.000,ALERT,212.61,302.37,59.970,1452564903,"201051344000594","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,315779.0,315779.0,11390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564959,8852.00
01/11/2016 21:15,2,0.000,ALERT,213.06,301.47,59.965,1452564903,"201051344001203","219011344069620",0.00,-10.00,0,298.47,304.78,0.0,0.0,0.000,316354.8,316354.8,16023,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564961,8853.00
01/11/2016 21:15,2,0.000,ALERT,212.16,301.17,59.933,1452564903,"274151322000054","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,583265.8,583265.8,5176,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564963,8854.00
01/11/2016 21:15,2,0.000,ALERT,213.29,301.17,59.981,1452564903,"201051344000867","219011344069620",0.00,-8.50,0,298.17,304.48,0.0,0.0,0.000,305019.9,305019.9,11375,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564965,8855.00
01/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.975,1452564903,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,314823.3,314823.3,16026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564967,8856.00
01/11/2016 21:15,2,0.000,ALERT,212.83,301.77,59.975,1452564903,"201051344000900","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,318376.1,318376.1,11323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564969,8857.00
01/11/2016 21:15,2,0.000,ALERT,213.29,300.87,60.002,1452564903,"201051344000648","219011344069620",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,311999.5,311999.5,11357,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564970,8858.00
01/11/2016 21:15,2,0.000,ALERT,213.29,302.37,59.933,1452564903,"201051344000569","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,319991.4,319991.4,11303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564972,8859.00
01/11/2016 21:15,2,0.000,ALERT,212.83,301.77,59.965,1452564903,"201051344000983","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,314885.5,314885.5,11345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452564974,8860.00
01/11/2016 21:15,2,0.000,ALERT,213.29,301.77,59.970,1452564903,"201051344001158","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,309925.1,309925.1,11405,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564976,8861.00
01/11/2016 21:15,2,0.000,ALERT,213.74,302.37,59.970,1452564903,"201051344000576","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,313010.8,313010.8,11322,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564978,8862.00
01/11/2016 21:15,2,0.000,ALERT,212.61,300.27,59.981,1452564903,"274151322000087","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,558385.6,558385.6,5200,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452564979,8863.00
01/11/2016 21:30,2,0.000,ALERT,213.74,302.37,59.996,1452565803,"201051344000645","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,313279.8,313279.8,11340,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565805,8864.00
01/11/2016 21:30,2,0.000,ALERT,213.06,301.17,59.991,1452565803,"274151322000085","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,585918.3,585918.3,5187,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565807,8865.00
01/11/2016 21:30,2,0.000,ALERT,213.74,301.77,60.002,1452565803,"201051344000633","219011344069620",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,305755.5,305755.5,11407,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565809,8866.00
01/11/2016 21:30,2,0.000,ALERT,213.29,301.77,60.012,1452565803,"201051344000469","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,307182.1,307182.1,11379,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565811,8867.00
01/11/2016 21:30,2,0.000,ALERT,212.83,301.77,60.012,1452565803,"201051344000646","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,311531.9,311531.9,16021,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565813,8868.00
01/11/2016 21:30,2,0.000,ALERT,212.61,301.47,59.996,1452565803,"274151322000052","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,593714.4,593714.4,5213,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565815,8869.00
01/11/2016 21:30,2,0.000,ALERT,213.06,302.07,60.007,1452565803,"201051344000585","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,316446.2,316446.2,16016,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565816,8870.00
01/11/2016 21:30,2,0.000,ALERT,213.06,302.07,59.996,1452565803,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,314663.7,314663.7,16067,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565818,8871.00
01/11/2016 21:30,2,0.000,ALERT,213.51,303.28,60.002,1452565803,"201051344000582","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,309626.7,309626.7,16011,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565820,8872.00
01/11/2016 21:30,2,0.000,ALERT,212.61,301.77,59.996,1452565803,"201051344000955","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,318969.1,318969.1,15993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565822,8873.00
01/11/2016 21:30,2,0.000,ALERT,212.61,300.27,59.991,1452565803,"274151322000094","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,477714.8,477714.8,5482,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565824,8874.00
01/11/2016 21:30,2,0.000,ALERT,213.29,302.68,60.007,1452565803,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,320364.0,320364.0,11376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565825,8875.00
01/11/2016 21:30,2,0.000,ALERT,212.83,302.37,59.986,1452565803,"201051344000890","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,317106.6,317106.6,16075,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565827,8876.00
01/11/2016 21:30,2,0.000,ALERT,213.29,302.07,60.002,1452565803,"201051344000438","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,318902.8,318902.8,16025,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565829,8877.00
01/11/2016 21:30,2,0.000,ALERT,213.29,301.77,60.002,1452565803,"201051344000417","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,312971.3,312971.3,16090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565831,8878.00
01/11/2016 21:30,2,0.000,ALERT,212.83,301.47,59.965,1452565803,"274151322000083","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,588024.1,588024.1,5242,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565833,8879.00
01/11/2016 21:30,2,0.000,ALERT,213.51,301.77,59.996,1452565803,"274151322000076","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,624642.9,624642.9,5226,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565835,8880.00
01/11/2016 21:30,2,0.000,ALERT,213.06,302.37,60.039,1452565803,"201051344000868","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,304683.7,304683.7,11340,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565836,8881.00
01/11/2016 21:30,2,0.000,ALERT,212.61,302.07,59.986,1452565803,"274151322000095","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,617330.2,617330.2,5254,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565838,8882.00
01/11/2016 21:30,2,0.000,ALERT,212.83,301.47,59.996,1452565803,"201051344000988","219011344069620",0.00,-9.00,0,296.66,303.88,0.0,0.0,0.000,304675.0,304675.0,11383,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565840,8883.00
01/11/2016 21:30,2,0.000,ALERT,213.06,301.47,59.991,1452565803,"201051344001025","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,317037.7,317037.7,16004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565842,8884.00
01/11/2016 21:30,2,0.000,ALERT,213.06,302.07,60.007,1452565803,"201051344000458","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,314753.8,314753.8,11384,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565844,8885.00
