ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 21:30,2,0.000,ALERT,213.74,301.47,59.986,1452565803,"201051344000853","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,312062.5,312062.5,11361,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565846,8886.00
01/11/2016 21:30,2,0.000,ALERT,213.29,301.77,59.991,1452565803,"201051344000685","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,318321.7,318321.7,16053,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565848,8887.00
01/11/2016 21:30,2,0.000,ALERT,213.06,301.47,59.986,1452565803,"201051344000917","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,316038.6,316038.6,16053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565849,8888.00
01/11/2016 21:30,2,0.000,ALERT,213.06,302.07,59.991,1452565803,"201051344001145","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,319259.9,319259.9,16056,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565851,8889.00
01/11/2016 21:30,2,0.000,ALERT,213.06,301.17,59.986,1452565803,"201051344000651","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,313407.7,313407.7,16030,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565853,8890.00
01/11/2016 21:30,2,0.000,ALERT,211.48,299.67,60.012,1452565803,"274151322000088","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,570913.7,570913.7,5160,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565855,8891.00
01/11/2016 21:30,2,0.000,ALERT,212.61,298.77,59.975,1452565803,"274151322000068","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,478002.7,478002.7,5473,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565857,8892.00
01/11/2016 21:30,2,0.000,ALERT,212.61,302.07,59.981,1452565803,"201051344001135","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,309880.9,309880.9,16011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565858,8893.00
01/11/2016 21:30,2,0.000,ALERT,212.61,301.77,59.965,1452565803,"201051344000594","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,315779.0,315779.0,11392,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565860,8894.00
01/11/2016 21:30,2,0.000,ALERT,212.83,301.77,59.944,1452565803,"201051344001203","219011344069620",0.00,-11.00,0,298.77,305.08,0.0,0.0,0.000,316354.8,316354.8,16025,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565862,8895.00
01/11/2016 21:30,2,0.000,ALERT,211.93,300.27,59.991,1452565803,"274151322000054","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,583265.8,583265.8,5178,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565864,8896.00
01/11/2016 21:30,2,0.000,ALERT,213.06,300.57,59.986,1452565803,"201051344000867","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,305019.9,305019.9,11377,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565865,8897.00
01/11/2016 21:30,2,0.000,ALERT,212.83,301.77,59.981,1452565803,"201051344001093","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,314823.3,314823.3,16028,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565867,8898.00
01/11/2016 21:30,2,0.000,ALERT,212.61,301.17,59.996,1452565803,"201051344000900","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,318376.1,318376.1,11325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565869,8899.00
01/11/2016 21:30,2,0.000,ALERT,212.83,300.27,59.970,1452565803,"201051344000648","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,311999.5,311999.5,11359,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452565871,8900.00
01/11/2016 21:30,2,0.000,ALERT,212.83,302.07,60.039,1452565803,"201051344000569","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,319991.4,319991.4,11305,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565873,8901.00
01/11/2016 21:30,2,0.000,ALERT,212.83,301.77,60.028,1452565803,"201051344000983","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,314885.5,314885.5,11347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565875,8902.00
01/11/2016 21:30,2,0.000,ALERT,213.06,301.17,59.975,1452565803,"201051344001158","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,309925.1,309925.1,11407,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565877,8903.00
01/11/2016 21:30,2,0.000,ALERT,213.51,302.07,59.991,1452565803,"201051344000576","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,313010.8,313010.8,11324,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565878,8904.00
01/11/2016 21:30,2,0.000,ALERT,211.93,298.47,59.981,1452565803,"274151322000087","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,558385.6,558385.6,5202,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452565880,8905.00
01/11/2016 21:45,2,0.000,ALERT,213.51,301.77,60.002,1452566703,"201051344000645","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,313279.8,313279.8,11342,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566705,8906.00
01/11/2016 21:45,2,0.000,ALERT,212.16,299.37,59.996,1452566703,"274151322000085","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,585918.3,585918.3,5189,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566707,8907.00
01/11/2016 21:45,2,0.000,ALERT,213.74,301.77,60.002,1452566703,"201051344000633","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,305755.5,305755.5,11409,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566709,8908.00
01/11/2016 21:45,2,0.000,ALERT,213.29,301.77,60.002,1452566703,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,307182.1,307182.1,11381,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566711,8909.00
01/11/2016 21:45,2,0.000,ALERT,212.83,302.07,59.986,1452566703,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,311531.9,311531.9,16023,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566712,8910.00
01/11/2016 21:45,2,0.000,ALERT,211.70,299.97,60.002,1452566703,"274151322000052","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,593714.4,593714.4,5215,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566714,8911.00
01/11/2016 21:45,2,0.000,ALERT,213.06,302.07,60.007,1452566703,"201051344000585","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,316446.2,316446.2,16018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566716,8912.00
01/11/2016 21:45,2,0.000,ALERT,212.83,302.07,60.007,1452566703,"201051344001230","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,314663.7,314663.7,16069,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566718,8913.00
01/11/2016 21:45,2,0.000,ALERT,213.51,302.98,60.023,1452566703,"201051344000582","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,309626.7,309626.7,16013,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566720,8914.00
01/11/2016 21:45,2,0.000,ALERT,212.61,302.07,59.996,1452566703,"201051344000955","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,318969.1,318969.1,15995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566721,8915.00
01/11/2016 21:45,2,0.000,ALERT,211.70,299.07,59.996,1452566703,"274151322000094","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,477714.8,477714.8,5484,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566723,8916.00
01/11/2016 21:45,2,0.000,ALERT,213.06,302.37,60.002,1452566703,"201051344000579","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,320364.0,320364.0,11378,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452566725,8917.00
01/11/2016 21:45,2,0.000,ALERT,212.83,302.37,59.991,1452566703,"201051344000890","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,317106.6,317106.6,16077,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566727,8918.00
01/11/2016 21:45,2,0.000,ALERT,213.29,302.07,60.018,1452566703,"201051344000438","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,318902.8,318902.8,16027,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566729,8919.00
01/11/2016 21:45,2,0.000,ALERT,213.51,301.77,59.996,1452566703,"201051344000417","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,312971.3,312971.3,16092,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566731,8920.00
01/11/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1452566703,"274151322000083","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,588024.1,588024.1,5244,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566733,8921.00
01/11/2016 21:45,2,0.000,ALERT,212.83,300.57,59.996,1452566703,"274151322000076","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,624642.9,624642.9,5228,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452566735,8922.00
01/11/2016 21:45,2,0.000,ALERT,213.06,302.37,59.949,1452566703,"201051344000868","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,304683.7,304683.7,11342,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566736,8923.00
01/11/2016 21:45,2,0.000,ALERT,212.16,300.87,59.991,1452566703,"274151322000095","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,617330.2,617330.2,5256,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566738,8924.00
01/11/2016 21:45,2,0.000,ALERT,212.61,301.17,60.028,1452566703,"201051344000988","219011344069620",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,304675.0,304675.0,11385,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566740,8925.00
01/11/2016 21:45,2,0.000,ALERT,212.83,301.47,59.986,1452566703,"201051344001025","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,317037.7,317037.7,16006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452566742,8926.00
01/11/2016 21:45,2,0.000,ALERT,212.83,301.77,59.996,1452566703,"201051344000458","219011344069620",0.00,-8.00,0,299.67,305.38,0.0,0.0,0.000,314753.8,314753.8,11386,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566744,8927.00
01/11/2016 21:45,2,0.000,ALERT,213.51,301.77,59.996,1452566703,"201051344000853","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,312062.5,312062.5,11363,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566745,8928.00
01/11/2016 21:45,2,0.000,ALERT,213.51,302.37,59.991,1452566703,"201051344000685","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,318321.7,318321.7,16055,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566747,8929.00
01/11/2016 21:45,2,0.000,ALERT,213.29,301.77,59.996,1452566703,"201051344000917","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,316038.6,316038.6,16055,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566749,8930.00
01/11/2016 21:45,2,0.000,ALERT,213.29,302.37,59.996,1452566703,"201051344001145","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,319259.9,319259.9,16058,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566751,8931.00
01/11/2016 21:45,2,0.000,ALERT,213.06,301.47,60.012,1452566703,"201051344000651","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,313407.7,313407.7,16032,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566753,8932.00
01/11/2016 21:45,2,0.000,ALERT,211.93,299.67,59.991,1452566703,"274151322000088","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,570913.7,570913.7,5162,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566754,8933.00
01/11/2016 21:45,2,0.000,ALERT,212.83,299.07,59.986,1452566703,"274151322000068","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,478002.7,478002.7,5475,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566756,8934.00
01/11/2016 21:45,2,0.000,ALERT,212.61,301.77,59.986,1452566703,"201051344001135","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,309880.9,309880.9,16013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566758,8935.00
01/11/2016 21:45,2,0.000,ALERT,212.61,302.07,59.986,1452566703,"201051344000594","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,315779.0,315779.0,11394,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566760,8936.00
01/11/2016 21:45,2,0.000,ALERT,213.06,301.77,59.986,1452566703,"201051344001203","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,316354.8,316354.8,16027,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566762,8937.00
01/11/2016 21:45,2,0.000,ALERT,212.16,299.67,60.018,1452566703,"274151322000054","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,583265.8,583265.8,5180,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566763,8938.00
01/11/2016 21:45,2,0.000,ALERT,213.29,301.47,59.991,1452566703,"201051344000867","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,305019.9,305019.9,11379,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566765,8939.00
01/11/2016 21:45,2,0.000,ALERT,213.29,302.07,60.018,1452566703,"201051344001093","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,314823.3,314823.3,16030,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566767,8940.00
01/11/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1452566703,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,318376.1,318376.1,11327,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566769,8941.00
01/11/2016 21:45,2,0.000,ALERT,213.29,301.17,59.996,1452566703,"201051344000648","219011344069620",0.00,-11.50,0,298.47,304.48,0.0,0.0,0.000,311999.5,311999.5,11361,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566771,8942.00
01/11/2016 21:45,2,0.000,ALERT,213.06,302.37,59.986,1452566703,"201051344000569","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,319991.4,319991.4,11307,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566772,8943.00
01/11/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1452566703,"201051344000983","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,314885.5,314885.5,11349,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452566774,8944.00
01/11/2016 21:45,2,0.000,ALERT,213.29,301.77,59.986,1452566703,"201051344001158","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,309925.1,309925.1,11409,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566776,8945.00
01/11/2016 21:45,2,0.000,ALERT,213.51,302.07,59.975,1452566703,"201051344000576","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,313010.8,313010.8,11326,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566778,8946.00
01/11/2016 21:45,2,0.000,ALERT,212.16,299.37,59.970,1452566703,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,558385.6,558385.6,5204,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452566780,8947.00
01/11/2016 22:00,2,0.000,ALERT,213.74,301.77,59.996,1452567603,"201051344000645","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,313279.8,313279.8,11344,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567605,8948.00
01/11/2016 22:00,2,0.000,ALERT,212.16,299.37,59.996,1452567603,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,585918.3,585918.3,5191,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452567607,8949.00
01/11/2016 22:00,2,0.000,ALERT,213.74,301.47,60.012,1452567603,"201051344000633","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,305755.5,305755.5,11411,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567609,8950.00
01/11/2016 22:00,2,0.000,ALERT,213.29,302.07,60.007,1452567603,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,307182.1,307182.1,11383,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567611,8951.00
01/11/2016 22:00,2,0.000,ALERT,212.83,302.07,60.007,1452567603,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,311531.9,311531.9,16025,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452567612,8952.00
01/11/2016 22:00,2,0.000,ALERT,211.70,299.97,60.007,1452567603,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,593714.4,593714.4,5217,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567614,8953.00
01/11/2016 22:00,2,0.000,ALERT,213.06,302.37,60.012,1452567603,"201051344000585","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,316446.2,316446.2,16020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452567616,8954.00
01/11/2016 22:00,2,0.000,ALERT,213.06,302.37,60.007,1452567603,"201051344001230","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,314663.7,314663.7,16071,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452567618,8955.00
01/11/2016 22:00,2,0.000,ALERT,213.51,303.28,59.970,1452567603,"201051344000582","219011344069620",0.00,-11.50,0,301.17,304.48,0.0,0.0,0.000,309626.7,309626.7,16015,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567620,8956.00
01/11/2016 22:00,2,0.000,ALERT,212.61,302.07,60.018,1452567603,"201051344000955","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,318969.1,318969.1,15997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567621,8957.00
01/11/2016 22:00,2,0.000,ALERT,212.16,299.07,59.975,1452567603,"274151322000094","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,5486,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567623,8958.00
01/11/2016 22:00,2,0.000,ALERT,213.06,302.68,59.986,1452567603,"201051344000579","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,320364.0,320364.0,11380,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567625,8959.00
01/11/2016 22:00,2,0.000,ALERT,212.83,302.68,60.039,1452567603,"201051344000890","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,317106.6,317106.6,16079,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567627,8960.00
01/11/2016 22:00,2,0.000,ALERT,213.06,302.07,60.028,1452567603,"201051344000438","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,318902.8,318902.8,16029,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567629,8961.00
01/11/2016 22:00,2,0.000,ALERT,213.29,301.77,60.012,1452567603,"201051344000417","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,312971.3,312971.3,16094,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452567631,8962.00
01/11/2016 22:00,2,0.000,ALERT,212.38,300.27,60.007,1452567603,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,588024.1,588024.1,5246,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567633,8963.00
01/11/2016 22:00,2,0.000,ALERT,213.06,300.57,60.012,1452567603,"274151322000076","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,624642.9,624642.9,5230,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567634,8964.00
01/11/2016 22:00,2,0.000,ALERT,213.06,302.68,60.012,1452567603,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,304683.7,304683.7,11344,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567636,8965.00
01/11/2016 22:00,2,0.000,ALERT,212.16,301.17,60.012,1452567603,"274151322000095","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5258,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567638,8966.00
01/11/2016 22:00,2,0.000,ALERT,212.83,301.47,60.012,1452567603,"201051344000988","219011344069620",0.00,-9.00,0,296.96,303.28,0.0,0.0,0.000,304675.0,304675.0,11387,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567640,8967.00
01/11/2016 22:00,2,0.000,ALERT,212.83,301.17,60.012,1452567603,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,317037.7,317037.7,16008,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567642,8968.00
01/11/2016 22:00,2,0.000,ALERT,213.06,302.07,60.023,1452567603,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,314753.8,314753.8,11388,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567643,8969.00
01/11/2016 22:00,2,0.000,ALERT,213.74,301.77,60.012,1452567603,"201051344000853","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,312062.5,312062.5,11365,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567645,8970.00
01/11/2016 22:00,2,0.000,ALERT,213.29,302.37,60.007,1452567603,"201051344000685","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,318321.7,318321.7,16057,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452567647,8971.00
01/11/2016 22:00,2,0.000,ALERT,213.29,301.77,60.018,1452567603,"201051344000917","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,316038.6,316038.6,16057,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567649,8972.00
01/11/2016 22:00,2,0.000,ALERT,213.51,302.98,60.012,1452567603,"201051344001145","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,319259.9,319259.9,16060,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567651,8973.00
01/11/2016 22:00,2,0.000,ALERT,213.06,301.47,60.007,1452567603,"201051344000651","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,313407.7,313407.7,16034,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567653,8974.00
01/11/2016 22:00,2,0.000,ALERT,212.16,299.97,60.012,1452567603,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,570913.7,570913.7,5164,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567655,8975.00
01/11/2016 22:00,2,0.000,ALERT,212.83,299.37,60.023,1452567603,"274151322000068","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,478002.7,478002.7,5477,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567657,8976.00
01/11/2016 22:00,2,0.000,ALERT,212.83,302.37,60.018,1452567603,"201051344001135","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,309880.9,309880.9,16015,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567658,8977.00
01/11/2016 22:00,2,0.000,ALERT,212.61,302.37,60.007,1452567603,"201051344000594","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,315779.0,315779.0,11396,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567660,8978.00
01/11/2016 22:00,2,0.000,ALERT,212.83,301.77,60.012,1452567603,"201051344001203","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,316354.8,316354.8,16029,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567662,8979.00
01/11/2016 22:00,2,0.000,ALERT,212.16,300.57,60.002,1452567603,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,583265.8,583265.8,5182,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567664,8980.00
01/11/2016 22:00,2,0.000,ALERT,213.51,301.77,59.991,1452567603,"201051344000867","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,305019.9,305019.9,11381,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567666,8981.00
01/11/2016 22:00,2,0.000,ALERT,213.06,302.37,60.007,1452567603,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,314823.3,314823.3,16032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567667,8982.00
01/11/2016 22:00,2,0.000,ALERT,213.06,301.77,59.954,1452567603,"201051344000900","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,318376.1,318376.1,11329,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567669,8983.00
01/11/2016 22:00,2,0.000,ALERT,213.29,300.87,60.018,1452567603,"201051344000648","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,311999.5,311999.5,11363,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567671,8984.00
01/11/2016 22:00,2,0.000,ALERT,213.06,302.37,60.002,1452567603,"201051344000569","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,319991.4,319991.4,11309,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452567673,8985.00
01/11/2016 22:00,2,0.000,ALERT,213.29,302.37,59.975,1452567603,"201051344000983","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,314885.5,314885.5,11351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452567675,8986.00
01/11/2016 22:00,2,0.000,ALERT,213.06,301.47,60.002,1452567603,"201051344001158","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,11411,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567676,8987.00
01/11/2016 22:00,2,0.000,ALERT,213.51,302.37,60.007,1452567603,"201051344000576","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,313010.8,313010.8,11328,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567678,8988.00
01/11/2016 22:00,2,0.000,ALERT,211.48,297.26,60.002,1452567603,"274151322000087","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,558385.6,558385.6,5206,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452567680,8989.00
01/11/2016 22:15,2,0.000,ALERT,213.29,302.07,59.970,1452568503,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,313279.8,313279.8,11346,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452568505,8990.00
01/11/2016 22:15,2,0.000,ALERT,211.93,299.37,59.965,1452568503,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,585918.3,585918.3,5193,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568507,8991.00
01/11/2016 22:15,2,0.000,ALERT,213.51,301.77,59.970,1452568503,"201051344000633","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,305755.5,305755.5,11413,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568509,8992.00
01/11/2016 22:15,2,0.000,ALERT,212.83,301.77,59.954,1452568503,"201051344000469","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,307182.1,307182.1,11385,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568511,8993.00
01/11/2016 22:15,2,0.000,ALERT,212.83,302.68,59.949,1452568503,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,311531.9,311531.9,16027,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568512,8994.00
01/11/2016 22:15,2,0.000,ALERT,211.48,299.07,59.965,1452568503,"274151322000052","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,593714.4,593714.4,5219,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568514,8995.00
01/11/2016 22:15,2,0.000,ALERT,213.06,302.68,59.959,1452568503,"201051344000585","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,316446.2,316446.2,16022,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568516,8996.00
01/11/2016 22:15,2,0.000,ALERT,213.06,302.98,59.965,1452568503,"201051344001230","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,314663.7,314663.7,16073,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568518,8997.00
01/11/2016 22:15,2,0.000,ALERT,213.74,303.58,59.954,1452568503,"201051344000582","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,309626.7,309626.7,16017,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452568520,8998.00
01/11/2016 22:15,2,0.000,ALERT,212.61,302.37,59.975,1452568503,"201051344000955","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318969.1,318969.1,15999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568522,8999.00
01/11/2016 22:15,2,0.000,ALERT,211.93,299.37,60.002,1452568503,"274151322000094","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,477714.8,477714.8,5488,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568524,9000.00
01/11/2016 22:15,2,0.000,ALERT,212.83,302.37,59.959,1452568503,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,320364.0,320364.0,11382,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568525,9001.00
01/11/2016 22:15,2,0.000,ALERT,212.83,302.68,59.965,1452568503,"201051344000890","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,317106.6,317106.6,16081,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568527,9002.00
01/11/2016 22:15,2,0.000,ALERT,213.29,302.37,59.965,1452568503,"201051344000438","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,318902.8,318902.8,16031,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568529,9003.00
01/11/2016 22:15,2,0.000,ALERT,213.29,301.77,59.965,1452568503,"201051344000417","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,312971.3,312971.3,16096,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452568531,9004.00
01/11/2016 22:15,2,0.000,ALERT,212.16,300.57,59.975,1452568503,"274151322000083","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,588024.1,588024.1,5248,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568533,9005.00
01/11/2016 22:15,2,0.000,ALERT,212.61,299.37,60.012,1452568503,"274151322000076","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,624642.9,624642.9,5232,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568535,9006.00
01/11/2016 22:15,2,0.000,ALERT,212.83,302.37,59.970,1452568503,"201051344000868","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,304683.7,304683.7,11346,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452568536,9007.00
01/11/2016 22:15,2,0.000,ALERT,211.93,300.87,59.965,1452568503,"274151322000095","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,617330.2,617330.2,5260,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568538,9008.00
01/11/2016 22:15,2,0.000,ALERT,212.61,301.77,59.944,1452568503,"201051344000988","219011344069620",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,304675.0,304675.0,11389,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568540,9009.00
01/11/2016 22:15,2,0.000,ALERT,212.83,301.47,59.981,1452568503,"201051344001025","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,317037.7,317037.7,16010,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452568542,9010.00
01/11/2016 22:15,2,0.000,ALERT,212.61,302.07,59.981,1452568503,"201051344000458","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,314753.8,314753.8,11390,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568544,9011.00
01/11/2016 22:15,2,0.000,ALERT,213.29,301.77,59.981,1452568503,"201051344000853","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,312062.5,312062.5,11367,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568545,9012.00
01/11/2016 22:15,2,0.000,ALERT,213.29,302.07,59.970,1452568503,"201051344000685","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,318321.7,318321.7,16059,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568547,9013.00
01/11/2016 22:15,2,0.000,ALERT,213.29,302.07,59.986,1452568503,"201051344000917","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,316038.6,316038.6,16059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452568549,9014.00
01/11/2016 22:15,2,0.000,ALERT,213.51,302.68,59.965,1452568503,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,319259.9,319259.9,16062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452568551,9015.00
01/11/2016 22:15,2,0.000,ALERT,213.06,301.77,59.928,1452568503,"201051344000651","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,313407.7,313407.7,16036,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452568553,9016.00
01/11/2016 22:15,2,0.000,ALERT,211.48,299.37,59.965,1452568503,"274151322000088","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,570913.7,570913.7,5166,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568555,9017.00
01/11/2016 22:15,2,0.000,ALERT,212.61,298.47,59.965,1452568503,"274151322000068","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,478002.7,478002.7,5479,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568556,9018.00
01/11/2016 22:15,2,0.000,ALERT,212.61,302.37,59.981,1452568503,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,309880.9,309880.9,16017,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568558,9019.00
01/11/2016 22:15,2,0.000,ALERT,212.38,302.07,59.975,1452568503,"201051344000594","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,315779.0,315779.0,11398,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568560,9020.00
01/11/2016 22:15,2,0.000,ALERT,213.06,301.77,59.981,1452568503,"201051344001203","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,316354.8,316354.8,16031,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568562,9021.00
01/11/2016 22:15,2,0.000,ALERT,211.70,299.37,59.954,1452568503,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,583265.8,583265.8,5184,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568563,9022.00
01/11/2016 22:15,2,0.000,ALERT,213.06,301.47,59.970,1452568503,"201051344000867","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,305019.9,305019.9,11383,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568565,9023.00
01/11/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1452568503,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,314823.3,314823.3,16034,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568567,9024.00
01/11/2016 22:15,2,0.000,ALERT,212.61,301.77,59.991,1452568503,"201051344000900","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,318376.1,318376.1,11331,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568569,9025.00
01/11/2016 22:15,2,0.000,ALERT,213.06,301.17,59.954,1452568503,"201051344000648","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,311999.5,311999.5,11365,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568571,9026.00
01/11/2016 22:15,2,0.000,ALERT,212.83,302.37,59.986,1452568503,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,319991.4,319991.4,11311,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568572,9027.00
01/11/2016 22:15,2,0.000,ALERT,212.61,301.77,59.975,1452568503,"201051344000983","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,314885.5,314885.5,11353,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452568574,9028.00
01/11/2016 22:15,2,0.000,ALERT,212.83,301.47,59.975,1452568503,"201051344001158","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,309925.1,309925.1,11413,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568576,9029.00
01/11/2016 22:15,2,0.000,ALERT,213.29,302.07,59.975,1452568503,"201051344000576","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,313010.8,313010.8,11330,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568578,9030.00
01/11/2016 22:15,2,0.000,ALERT,211.70,298.17,59.970,1452568503,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,558385.6,558385.6,5208,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452568580,9031.00
