ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 22:30,2,0.000,ALERT,212.83,301.17,59.986,1452569404,"201051344000645","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,313279.8,313279.8,11348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452569406,9032.00
01/11/2016 22:30,2,0.000,ALERT,211.70,299.67,59.991,1452569404,"274151322000085","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,585918.3,585918.3,5195,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569407,9033.00
01/11/2016 22:30,2,0.000,ALERT,213.06,301.17,59.991,1452569404,"201051344000633","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,305755.5,305755.5,11415,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569409,9034.00
01/11/2016 22:30,2,0.000,ALERT,212.61,301.47,59.986,1452569404,"201051344000469","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,307182.1,307182.1,11387,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569411,9035.00
01/11/2016 22:30,2,0.000,ALERT,212.16,301.47,59.986,1452569404,"201051344000646","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,311531.9,311531.9,16029,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569413,9036.00
01/11/2016 22:30,2,0.000,ALERT,211.03,299.97,59.996,1452569404,"274151322000052","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,593714.4,593714.4,5221,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452569414,9037.00
01/11/2016 22:30,2,0.000,ALERT,212.61,302.07,59.991,1452569404,"201051344000585","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,316446.2,316446.2,16024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569416,9038.00
01/11/2016 22:30,2,0.000,ALERT,212.16,302.07,59.996,1452569404,"201051344001230","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,314663.7,314663.7,16075,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569418,9039.00
01/11/2016 22:30,2,0.000,ALERT,213.06,302.68,59.986,1452569404,"201051344000582","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,309626.7,309626.7,16019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569420,9040.00
01/11/2016 22:30,2,0.000,ALERT,212.16,301.47,59.986,1452569404,"201051344000955","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318969.1,318969.1,16001,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569422,9041.00
01/11/2016 22:30,2,0.000,ALERT,211.25,298.77,59.991,1452569404,"274151322000094","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,477714.8,477714.8,5490,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569423,9042.00
01/11/2016 22:30,2,0.000,ALERT,212.61,302.37,59.986,1452569404,"201051344000579","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,320364.0,320364.0,11384,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452569425,9043.00
01/11/2016 22:30,2,0.000,ALERT,212.16,302.07,59.986,1452569404,"201051344000890","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,317106.6,317106.6,16083,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569427,9044.00
01/11/2016 22:30,2,0.000,ALERT,212.61,301.77,60.012,1452569404,"201051344000438","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,318902.8,318902.8,16033,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569429,9045.00
01/11/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1452569404,"201051344000417","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,312971.3,312971.3,16098,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569431,9046.00
01/11/2016 22:30,2,0.000,ALERT,211.48,299.67,60.002,1452569404,"274151322000083","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,588024.1,588024.1,5250,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569433,9047.00
01/11/2016 22:30,2,0.000,ALERT,212.16,299.67,60.002,1452569404,"274151322000076","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,624642.9,624642.9,5234,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569434,9048.00
01/11/2016 22:30,2,0.000,ALERT,212.38,302.07,59.991,1452569404,"201051344000868","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,304683.7,304683.7,11348,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569436,9049.00
01/11/2016 22:30,2,0.000,ALERT,211.48,300.87,59.986,1452569404,"274151322000095","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,617330.2,617330.2,5262,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569439,9050.00
01/11/2016 22:30,2,0.000,ALERT,212.16,301.17,59.991,1452569404,"201051344000988","219011344069620",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,304675.0,304675.0,11391,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569440,9051.00
01/11/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1452569404,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,317037.7,317037.7,16012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569442,9052.00
01/11/2016 22:30,2,0.000,ALERT,212.38,301.47,60.002,1452569404,"201051344000458","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,314753.8,314753.8,11392,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452569444,9053.00
01/11/2016 22:30,2,0.000,ALERT,212.83,301.17,60.028,1452569404,"201051344000853","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,312062.5,312062.5,11369,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569446,9054.00
01/11/2016 22:30,2,0.000,ALERT,212.83,301.77,60.028,1452569404,"201051344000685","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,318321.7,318321.7,16061,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569448,9055.00
01/11/2016 22:30,2,0.000,ALERT,212.61,301.17,60.023,1452569404,"201051344000917","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,316038.6,316038.6,16061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569449,9056.00
01/11/2016 22:30,2,0.000,ALERT,212.61,301.77,59.991,1452569404,"201051344001145","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,319259.9,319259.9,16064,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569451,9057.00
01/11/2016 22:30,2,0.000,ALERT,212.38,300.87,60.002,1452569404,"201051344000651","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,313407.7,313407.7,16038,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569453,9058.00
01/11/2016 22:30,2,0.000,ALERT,211.03,299.37,59.991,1452569404,"274151322000088","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,570913.7,570913.7,5168,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569455,9059.00
01/11/2016 22:30,2,0.000,ALERT,211.93,298.77,59.991,1452569404,"274151322000068","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,478002.7,478002.7,5481,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569457,9060.00
01/11/2016 22:30,2,0.000,ALERT,211.93,301.47,59.996,1452569404,"201051344001135","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,309880.9,309880.9,16019,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569458,9061.00
01/11/2016 22:30,2,0.000,ALERT,211.93,301.47,60.023,1452569404,"201051344000594","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,315779.0,315779.0,11400,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452569460,9062.00
01/11/2016 22:30,2,0.000,ALERT,212.38,301.17,59.996,1452569404,"201051344001203","219011344069620",0.00,-11.00,0,299.37,305.68,0.0,0.0,0.000,316354.8,316354.8,16033,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569462,9063.00
01/11/2016 22:30,2,0.000,ALERT,211.03,299.37,59.996,1452569404,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,583265.8,583265.8,5186,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569464,9064.00
01/11/2016 22:30,2,0.000,ALERT,212.61,300.87,60.002,1452569404,"201051344000867","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,305019.9,305019.9,11385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569465,9065.00
01/11/2016 22:30,2,0.000,ALERT,212.38,301.47,59.954,1452569404,"201051344001093","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,314823.3,314823.3,16036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569467,9066.00
01/11/2016 22:30,2,0.000,ALERT,212.16,301.17,59.981,1452569404,"201051344000900","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,318376.1,318376.1,11333,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452569469,9067.00
01/11/2016 22:30,2,0.000,ALERT,212.38,300.27,59.959,1452569404,"201051344000648","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,311999.5,311999.5,11367,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569471,9068.00
01/11/2016 22:30,2,0.000,ALERT,212.61,301.77,59.959,1452569404,"201051344000569","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,319991.4,319991.4,11313,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452569473,9069.00
01/11/2016 22:30,2,0.000,ALERT,212.38,301.47,59.996,1452569404,"201051344000983","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,314885.5,314885.5,11355,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452569475,9070.00
01/11/2016 22:30,2,0.000,ALERT,212.38,301.17,59.991,1452569404,"201051344001158","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309925.1,309925.1,11415,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569476,9071.00
01/11/2016 22:30,2,0.000,ALERT,212.83,301.77,59.996,1452569404,"201051344000576","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,313010.8,313010.8,11332,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569478,9072.00
01/11/2016 22:30,2,0.000,ALERT,211.25,299.37,59.975,1452569404,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,558385.6,558385.6,5210,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452569480,9073.00
01/11/2016 22:45,2,0.000,ALERT,213.51,302.68,60.002,1452570303,"201051344000645","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,313279.8,313279.8,11350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570305,9074.00
01/11/2016 22:45,2,0.000,ALERT,212.38,301.47,60.002,1452570303,"274151322000085","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,585918.3,585918.3,5197,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570307,9075.00
01/11/2016 22:45,2,0.000,ALERT,213.74,302.68,59.996,1452570303,"201051344000633","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,305755.5,305755.5,11417,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570309,9076.00
01/11/2016 22:45,2,0.000,ALERT,213.29,302.98,60.034,1452570303,"201051344000469","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,307182.1,307182.1,11389,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452570310,9077.00
01/11/2016 22:45,2,0.000,ALERT,212.83,302.68,60.007,1452570303,"201051344000646","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,311531.9,311531.9,16031,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570312,9078.00
01/11/2016 22:45,2,0.000,ALERT,211.93,301.17,60.002,1452570303,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,593714.4,593714.4,5223,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570314,9079.00
01/11/2016 22:45,2,0.000,ALERT,213.06,302.68,60.023,1452570303,"201051344000585","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,316446.2,316446.2,16026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570316,9080.00
01/11/2016 22:45,2,0.000,ALERT,212.83,302.68,60.039,1452570303,"201051344001230","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,314663.7,314663.7,16077,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570318,9081.00
01/11/2016 22:45,2,0.000,ALERT,213.51,303.58,60.007,1452570303,"201051344000582","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,309626.7,309626.7,16021,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570320,9082.00
01/11/2016 22:45,2,0.000,ALERT,212.38,302.37,60.002,1452570303,"201051344000955","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,318969.1,318969.1,16003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570321,9083.00
01/11/2016 22:45,2,0.000,ALERT,212.38,300.87,59.970,1452570303,"274151322000094","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,477714.8,477714.8,5492,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570323,9084.00
01/11/2016 22:45,2,0.000,ALERT,213.06,303.28,60.002,1452570303,"201051344000579","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,320364.0,320364.0,11386,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570325,9085.00
01/11/2016 22:45,2,0.000,ALERT,212.83,302.37,60.002,1452570303,"201051344000890","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,317106.6,317106.6,16085,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570327,9086.00
01/11/2016 22:45,2,0.000,ALERT,213.06,302.37,60.012,1452570303,"201051344000438","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,318902.8,318902.8,16035,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570329,9087.00
01/11/2016 22:45,2,0.000,ALERT,213.29,301.77,60.002,1452570303,"201051344000417","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,312971.3,312971.3,16100,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570330,9088.00
01/11/2016 22:45,2,0.000,ALERT,212.38,301.47,59.991,1452570303,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,588024.1,588024.1,5252,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570332,9089.00
01/11/2016 22:45,2,0.000,ALERT,212.83,301.17,60.002,1452570303,"274151322000076","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,624642.9,624642.9,5236,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570334,9090.00
01/11/2016 22:45,2,0.000,ALERT,213.06,303.28,59.991,1452570303,"201051344000868","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,304683.7,304683.7,11350,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570336,9091.00
01/11/2016 22:45,2,0.000,ALERT,212.16,302.37,60.028,1452570303,"274151322000095","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,617330.2,617330.2,5264,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570338,9092.00
01/11/2016 22:45,2,0.000,ALERT,212.61,302.07,59.996,1452570303,"201051344000988","219011344069620",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,304675.0,304675.0,11393,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452570340,9093.00
01/11/2016 22:45,2,0.000,ALERT,212.61,301.47,60.002,1452570303,"201051344001025","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,317037.7,317037.7,16014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570341,9094.00
01/11/2016 22:45,2,0.000,ALERT,212.38,302.07,59.996,1452570303,"201051344000458","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,314753.8,314753.8,11394,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570343,9095.00
01/11/2016 22:45,2,0.000,ALERT,213.51,302.07,60.007,1452570303,"201051344000853","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,312062.5,312062.5,11371,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570345,9096.00
01/11/2016 22:45,2,0.000,ALERT,213.29,302.07,59.996,1452570303,"201051344000685","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,318321.7,318321.7,16063,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452570347,9097.00
01/11/2016 22:45,2,0.000,ALERT,213.29,302.07,60.002,1452570303,"201051344000917","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,316038.6,316038.6,16063,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452570349,9098.00
01/11/2016 22:45,2,0.000,ALERT,213.29,302.68,59.991,1452570303,"201051344001145","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,319259.9,319259.9,16066,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570350,9099.00
01/11/2016 22:45,2,0.000,ALERT,212.83,301.47,60.007,1452570303,"201051344000651","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,313407.7,313407.7,16040,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570352,9100.00
01/11/2016 22:45,2,0.000,ALERT,211.70,300.27,60.023,1452570303,"274151322000088","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,570913.7,570913.7,5170,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570354,9101.00
01/11/2016 22:45,2,0.000,ALERT,212.83,299.97,60.007,1452570303,"274151322000068","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,478002.7,478002.7,5483,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570356,9102.00
01/11/2016 22:45,2,0.000,ALERT,212.38,302.07,59.986,1452570303,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,309880.9,309880.9,16021,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570358,9103.00
01/11/2016 22:45,2,0.000,ALERT,212.38,302.68,60.002,1452570303,"201051344000594","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,315779.0,315779.0,11402,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570359,9104.00
01/11/2016 22:45,2,0.000,ALERT,212.83,301.47,59.975,1452570303,"201051344001203","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,316354.8,316354.8,16035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452570361,9105.00
01/11/2016 22:45,2,0.000,ALERT,211.93,301.17,59.981,1452570303,"274151322000054","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,583265.8,583265.8,5188,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570363,9106.00
01/11/2016 22:45,2,0.000,ALERT,213.06,302.07,59.981,1452570303,"201051344000867","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,305019.9,305019.9,11387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570365,9107.00
01/11/2016 22:45,2,0.000,ALERT,212.83,301.77,59.986,1452570303,"201051344001093","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,314823.3,314823.3,16038,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570367,9108.00
01/11/2016 22:45,2,0.000,ALERT,212.61,302.07,59.986,1452570303,"201051344000900","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,318376.1,318376.1,11335,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570368,9109.00
01/11/2016 22:45,2,0.000,ALERT,212.83,301.17,59.986,1452570303,"201051344000648","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,311999.5,311999.5,11369,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452570370,9110.00
01/11/2016 22:45,2,0.000,ALERT,212.83,302.68,59.938,1452570303,"201051344000569","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,319991.4,319991.4,11315,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570372,9111.00
01/11/2016 22:45,2,0.000,ALERT,212.61,302.07,59.996,1452570303,"201051344000983","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,314885.5,314885.5,11357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570374,9112.00
01/11/2016 22:45,2,0.000,ALERT,212.83,302.07,59.981,1452570303,"201051344001158","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,309925.1,309925.1,11417,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452570376,9113.00
01/11/2016 22:45,2,0.000,ALERT,213.29,302.37,60.002,1452570303,"201051344000576","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,313010.8,313010.8,11334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452570377,9114.00
01/11/2016 22:45,2,0.000,ALERT,212.16,299.97,59.981,1452570303,"274151322000087","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,558385.6,558385.6,5212,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452570379,9115.00
01/11/2016 23:00,2,0.000,ALERT,213.74,302.98,60.002,1452571203,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,313279.8,313279.8,11352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571205,9116.00
01/11/2016 23:00,2,0.000,ALERT,212.38,301.17,60.007,1452571203,"274151322000085","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,585918.3,585918.3,5199,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571207,9117.00
01/11/2016 23:00,2,0.000,ALERT,213.74,302.68,60.007,1452571203,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,305755.5,305755.5,11419,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571208,9118.00
01/11/2016 23:00,2,0.000,ALERT,213.29,302.98,59.996,1452571203,"201051344000469","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,307182.1,307182.1,11391,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571210,9119.00
01/11/2016 23:00,2,0.000,ALERT,212.38,301.47,60.002,1452571203,"201051344000646","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,311531.9,311531.9,16033,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571212,9120.00
01/11/2016 23:00,2,0.000,ALERT,211.93,301.17,59.986,1452571203,"274151322000052","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,593714.4,593714.4,5225,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571214,9121.00
01/11/2016 23:00,2,0.000,ALERT,212.61,301.77,59.996,1452571203,"201051344000585","219011344069620",0.00,-9.00,0,298.77,304.48,0.0,0.0,0.000,316446.2,316446.2,16028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571215,9122.00
01/11/2016 23:00,2,0.000,ALERT,212.38,301.77,60.034,1452571203,"201051344001230","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,314663.7,314663.7,16079,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571217,9123.00
01/11/2016 23:00,2,0.000,ALERT,213.06,302.37,59.986,1452571203,"201051344000582","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,309626.7,309626.7,16023,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571219,9124.00
01/11/2016 23:00,2,0.000,ALERT,211.93,301.17,59.996,1452571203,"201051344000955","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,318969.1,318969.1,16005,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571221,9125.00
01/11/2016 23:00,2,0.000,ALERT,212.16,300.27,60.002,1452571203,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,477714.8,477714.8,5494,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571223,9126.00
01/11/2016 23:00,2,0.000,ALERT,213.06,303.28,60.002,1452571203,"201051344000579","219011344069620",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,320364.0,320364.0,11388,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571225,9127.00
01/11/2016 23:00,2,0.000,ALERT,212.16,301.77,60.023,1452571203,"201051344000890","219011344069620",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,317106.6,317106.6,16087,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571227,9128.00
01/11/2016 23:00,2,0.000,ALERT,212.38,301.17,60.007,1452571203,"201051344000438","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,318902.8,318902.8,16037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571229,9129.00
01/11/2016 23:00,2,0.000,ALERT,212.61,300.87,60.007,1452571203,"201051344000417","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,312971.3,312971.3,16102,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571231,9130.00
01/11/2016 23:00,2,0.000,ALERT,212.38,302.07,59.991,1452571203,"274151322000083","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,588024.1,588024.1,5254,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571233,9131.00
01/11/2016 23:00,2,0.000,ALERT,212.61,300.87,59.991,1452571203,"274151322000076","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,624642.9,624642.9,5238,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571234,9132.00
01/11/2016 23:00,2,0.000,ALERT,213.06,303.58,59.991,1452571203,"201051344000868","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,304683.7,304683.7,11352,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571236,9133.00
01/11/2016 23:00,2,0.000,ALERT,212.16,302.07,59.981,1452571203,"274151322000095","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,617330.2,617330.2,5266,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571238,9134.00
01/11/2016 23:00,2,0.000,ALERT,212.61,302.37,60.002,1452571203,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,304675.0,304675.0,11395,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571240,9135.00
01/11/2016 23:00,2,0.000,ALERT,212.16,300.57,60.007,1452571203,"201051344001025","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,317037.7,317037.7,16016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571242,9136.00
01/11/2016 23:00,2,0.000,ALERT,212.83,302.68,59.996,1452571203,"201051344000458","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,314753.8,314753.8,11396,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571243,9137.00
01/11/2016 23:00,2,0.000,ALERT,213.51,302.68,60.002,1452571203,"201051344000853","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,312062.5,312062.5,11373,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571245,9138.00
01/11/2016 23:00,2,0.000,ALERT,212.83,301.17,60.023,1452571203,"201051344000685","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,318321.7,318321.7,16065,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571247,9139.00
01/11/2016 23:00,2,0.000,ALERT,212.61,300.87,60.028,1452571203,"201051344000917","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,316038.6,316038.6,16065,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571249,9140.00
01/11/2016 23:00,2,0.000,ALERT,212.61,301.47,59.996,1452571203,"201051344001145","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,319259.9,319259.9,16068,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571251,9141.00
01/11/2016 23:00,2,0.000,ALERT,212.61,300.57,60.002,1452571203,"201051344000651","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,313407.7,313407.7,16042,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571252,9142.00
01/11/2016 23:00,2,0.000,ALERT,211.70,300.87,60.023,1452571203,"274151322000088","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,570913.7,570913.7,5172,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571254,9143.00
01/11/2016 23:00,2,0.000,ALERT,212.83,300.57,60.012,1452571203,"274151322000068","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,478002.7,478002.7,5485,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571256,9144.00
01/11/2016 23:00,2,0.000,ALERT,212.16,301.17,60.023,1452571203,"201051344001135","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,309880.9,309880.9,16023,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571258,9145.00
01/11/2016 23:00,2,0.000,ALERT,212.61,302.98,59.996,1452571203,"201051344000594","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,315779.0,315779.0,11404,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571260,9146.00
01/11/2016 23:00,2,0.000,ALERT,212.38,300.87,60.007,1452571203,"201051344001203","219011344069620",0.00,-11.00,0,298.77,305.68,0.0,0.0,0.000,316354.8,316354.8,16037,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571261,9147.00
01/11/2016 23:00,2,0.000,ALERT,211.93,301.47,60.002,1452571203,"274151322000054","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,583265.8,583265.8,5190,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571263,9148.00
01/11/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1452571203,"201051344000867","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,305019.9,305019.9,11389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571265,9149.00
01/11/2016 23:00,2,0.000,ALERT,212.16,300.87,60.002,1452571203,"201051344001093","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,314823.3,314823.3,16040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571267,9150.00
01/11/2016 23:00,2,0.000,ALERT,212.61,302.37,60.028,1452571203,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,318376.1,318376.1,11337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571269,9151.00
01/11/2016 23:00,2,0.000,ALERT,213.06,302.07,60.002,1452571203,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,311999.5,311999.5,11371,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571270,9152.00
01/11/2016 23:00,2,0.000,ALERT,213.06,302.98,60.002,1452571203,"201051344000569","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,319991.4,319991.4,11317,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571272,9153.00
01/11/2016 23:00,2,0.000,ALERT,212.83,302.68,59.965,1452571203,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,314885.5,314885.5,11359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571274,9154.00
01/11/2016 23:00,2,0.000,ALERT,213.06,302.68,60.002,1452571203,"201051344001158","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,309925.1,309925.1,11419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452571276,9155.00
01/11/2016 23:00,2,0.000,ALERT,213.51,303.28,60.023,1452571203,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,313010.8,313010.8,11336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571278,9156.00
01/11/2016 23:00,2,0.000,ALERT,211.93,299.97,59.996,1452571203,"274151322000087","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,558385.6,558385.6,5214,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452571280,9157.00
01/11/2016 23:15,2,0.000,ALERT,213.74,303.28,59.970,1452572103,"201051344000645","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,313279.8,313279.8,11354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572105,9158.00
01/11/2016 23:15,2,0.000,ALERT,212.83,301.77,59.959,1452572103,"274151322000085","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,585918.3,585918.3,5201,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572107,9159.00
01/11/2016 23:15,2,0.000,ALERT,213.96,303.28,59.975,1452572103,"201051344000633","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,305755.5,305755.5,11421,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572109,9160.00
01/11/2016 23:15,2,0.000,ALERT,213.29,303.28,59.954,1452572103,"201051344000469","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,307182.1,307182.1,11393,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572110,9161.00
01/11/2016 23:15,2,0.000,ALERT,212.61,301.77,59.965,1452572103,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,311531.9,311531.9,16035,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452572112,9162.00
01/11/2016 23:15,2,0.000,ALERT,212.38,301.77,59.954,1452572103,"274151322000052","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,593714.4,593714.4,5227,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572114,9163.00
01/11/2016 23:15,2,0.000,ALERT,212.83,302.07,59.991,1452572103,"201051344000585","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,316446.2,316446.2,16030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572116,9164.00
01/11/2016 23:15,2,0.000,ALERT,212.83,302.37,60.002,1452572103,"201051344001230","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,314663.7,314663.7,16081,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572118,9165.00
01/11/2016 23:15,2,0.000,ALERT,213.29,302.37,59.970,1452572103,"201051344000582","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,309626.7,309626.7,16025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572120,9166.00
01/11/2016 23:15,2,0.000,ALERT,212.38,301.77,59.970,1452572103,"201051344000955","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,318969.1,318969.1,16007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572121,9167.00
01/11/2016 23:15,2,0.000,ALERT,212.61,300.57,60.002,1452572103,"274151322000094","219011344069620",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,477714.8,477714.8,5496,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572123,9168.00
01/11/2016 23:15,2,0.000,ALERT,213.29,303.58,59.965,1452572103,"201051344000579","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,320364.0,320364.0,11390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572125,9169.00
01/11/2016 23:15,2,0.000,ALERT,212.61,302.07,59.959,1452572103,"201051344000890","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,317106.6,317106.6,16089,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572127,9170.00
01/11/2016 23:15,2,0.000,ALERT,212.83,301.77,59.975,1452572103,"201051344000438","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,318902.8,318902.8,16039,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572129,9171.00
01/11/2016 23:15,2,0.000,ALERT,213.06,301.17,59.975,1452572103,"201051344000417","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,312971.3,312971.3,16104,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572130,9172.00
01/11/2016 23:15,2,0.000,ALERT,212.83,301.77,59.970,1452572103,"274151322000083","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,588024.1,588024.1,5256,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572132,9173.00
01/11/2016 23:15,2,0.000,ALERT,213.29,301.77,59.959,1452572103,"274151322000076","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,624642.9,624642.9,5240,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572134,9174.00
01/11/2016 23:15,2,0.000,ALERT,213.29,303.88,60.018,1452572103,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,304683.7,304683.7,11354,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452572136,9175.00
01/11/2016 23:15,2,0.000,ALERT,212.83,302.98,59.970,1452572103,"274151322000095","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,617330.2,617330.2,5268,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572138,9176.00
01/11/2016 23:15,2,0.000,ALERT,212.83,302.37,59.970,1452572103,"201051344000988","219011344069620",0.00,-9.00,0,298.17,304.48,0.0,0.0,0.000,304675.0,304675.0,11397,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452572139,9177.00
