ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/11/2016 23:15,2,0.000,ALERT,212.38,300.87,59.965,1452572103,"201051344001025","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,317037.7,317037.7,16018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572141,9178.00
01/11/2016 23:15,2,0.000,ALERT,213.06,302.98,59.970,1452572103,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,314753.8,314753.8,11398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572143,9179.00
01/11/2016 23:15,2,0.000,ALERT,213.74,302.68,59.970,1452572103,"201051344000853","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,312062.5,312062.5,11375,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572145,9180.00
01/11/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1452572103,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,318321.7,318321.7,16067,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572147,9181.00
01/11/2016 23:15,2,0.000,ALERT,212.83,301.47,59.970,1452572103,"201051344000917","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,316038.6,316038.6,16067,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572149,9182.00
01/11/2016 23:15,2,0.000,ALERT,212.83,302.07,59.970,1452572103,"201051344001145","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,319259.9,319259.9,16070,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572151,9183.00
01/11/2016 23:15,2,0.000,ALERT,212.83,301.17,59.981,1452572103,"201051344000651","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,313407.7,313407.7,16044,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572152,9184.00
01/11/2016 23:15,2,0.000,ALERT,212.16,301.17,59.933,1452572103,"274151322000088","219011344069620",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,570913.7,570913.7,5174,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572154,9185.00
01/11/2016 23:15,2,0.000,ALERT,213.06,300.57,59.975,1452572103,"274151322000068","219011344069620",0.00,-8.50,0,299.07,302.07,0.0,0.0,0.000,478002.7,478002.7,5487,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572156,9186.00
01/11/2016 23:15,2,0.000,ALERT,212.38,301.77,59.975,1452572103,"201051344001135","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,309880.9,309880.9,16025,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452572158,9187.00
01/11/2016 23:15,2,0.000,ALERT,212.61,303.58,59.965,1452572103,"201051344000594","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,315779.0,315779.0,11406,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572160,9188.00
01/11/2016 23:15,2,0.000,ALERT,212.61,301.17,59.970,1452572103,"201051344001203","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,316354.8,316354.8,16039,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572161,9189.00
01/11/2016 23:15,2,0.000,ALERT,212.61,302.07,59.965,1452572103,"274151322000054","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,583265.8,583265.8,5192,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572163,9190.00
01/11/2016 23:15,2,0.000,ALERT,213.51,302.68,59.996,1452572103,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,305019.9,305019.9,11391,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572165,9191.00
01/11/2016 23:15,2,0.000,ALERT,212.61,301.47,59.975,1452572103,"201051344001093","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,314823.3,314823.3,16042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572167,9192.00
01/11/2016 23:15,2,0.000,ALERT,212.83,302.68,59.975,1452572103,"201051344000900","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,318376.1,318376.1,11339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572168,9193.00
01/11/2016 23:15,2,0.000,ALERT,213.29,302.07,59.965,1452572103,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,311999.5,311999.5,11373,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452572170,9194.00
01/11/2016 23:15,2,0.000,ALERT,213.06,303.58,60.018,1452572103,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,319991.4,319991.4,11319,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572172,9195.00
01/11/2016 23:15,2,0.000,ALERT,213.06,302.98,59.959,1452572103,"201051344000983","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,314885.5,314885.5,11361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572174,9196.00
01/11/2016 23:15,2,0.000,ALERT,213.29,302.98,60.012,1452572103,"201051344001158","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,309925.1,309925.1,11421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572176,9197.00
01/11/2016 23:15,2,0.000,ALERT,213.51,303.28,60.007,1452572103,"201051344000576","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,313010.8,313010.8,11338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572177,9198.00
01/11/2016 23:15,2,0.000,ALERT,212.61,299.97,59.965,1452572103,"274151322000087","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,558385.6,558385.6,5216,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452572179,9199.00
01/11/2016 23:30,2,0.000,ALERT,213.06,302.37,59.996,1452573003,"201051344000645","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,313279.8,313279.8,11356,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573005,9200.00
01/11/2016 23:30,2,0.000,ALERT,212.16,300.57,59.959,1452573003,"274151322000085","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,585918.3,585918.3,5203,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573007,9201.00
01/11/2016 23:30,2,0.000,ALERT,213.51,302.98,59.922,1452573003,"201051344000633","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,305755.5,305755.5,11423,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573009,9202.00
01/11/2016 23:30,2,0.000,ALERT,213.06,302.98,59.970,1452573003,"201051344000469","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,307182.1,307182.1,11395,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573011,9203.00
01/11/2016 23:30,2,0.000,ALERT,212.16,301.47,59.965,1452573003,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,311531.9,311531.9,16037,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573013,9204.00
01/11/2016 23:30,2,0.000,ALERT,211.70,301.47,59.954,1452573003,"274151322000052","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,593714.4,593714.4,5229,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573015,9205.00
01/11/2016 23:30,2,0.000,ALERT,212.61,302.07,59.970,1452573003,"201051344000585","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,316446.2,316446.2,16032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573016,9206.00
01/11/2016 23:30,2,0.000,ALERT,212.61,302.37,59.954,1452573003,"201051344001230","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,314663.7,314663.7,16083,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573018,9207.00
01/11/2016 23:30,2,0.000,ALERT,213.06,302.68,59.944,1452573003,"201051344000582","219011344069620",0.00,-11.50,0,300.87,304.18,0.0,0.0,0.000,309626.7,309626.7,16027,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573020,9208.00
01/11/2016 23:30,2,0.000,ALERT,212.16,301.47,59.975,1452573003,"201051344000955","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,318969.1,318969.1,16009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573022,9209.00
01/11/2016 23:30,2,0.000,ALERT,211.93,299.97,60.007,1452573003,"274151322000094","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,477714.8,477714.8,5498,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573024,9210.00
01/11/2016 23:30,2,0.000,ALERT,213.06,303.58,59.933,1452573003,"201051344000579","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,320364.0,320364.0,11392,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573025,9211.00
01/11/2016 23:30,2,0.000,ALERT,212.38,301.77,59.975,1452573003,"201051344000890","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,317106.6,317106.6,16091,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573027,9212.00
01/11/2016 23:30,2,0.000,ALERT,212.61,301.77,59.944,1452573003,"201051344000438","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,318902.8,318902.8,16041,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573029,9213.00
01/11/2016 23:30,2,0.000,ALERT,212.83,301.17,59.970,1452573003,"201051344000417","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,312971.3,312971.3,16106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573031,9214.00
01/11/2016 23:30,2,0.000,ALERT,212.16,301.17,59.959,1452573003,"274151322000083","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,588024.1,588024.1,5258,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573033,9215.00
01/11/2016 23:30,2,0.000,ALERT,212.61,300.57,59.981,1452573003,"274151322000076","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,624642.9,624642.9,5242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573035,9216.00
01/11/2016 23:30,2,0.000,ALERT,213.06,303.58,59.975,1452573003,"201051344000868","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,304683.7,304683.7,11356,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573036,9217.00
01/11/2016 23:30,2,0.000,ALERT,211.93,302.07,59.965,1452573003,"274151322000095","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,617330.2,617330.2,5270,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573038,9218.00
01/11/2016 23:30,2,0.000,ALERT,212.83,302.68,59.970,1452573003,"201051344000988","219011344069620",0.00,-9.00,0,298.47,304.78,0.0,0.0,0.000,304675.0,304675.0,11399,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573040,9219.00
01/11/2016 23:30,2,0.000,ALERT,212.38,300.87,60.018,1452573003,"201051344001025","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,317037.7,317037.7,16020,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573042,9220.00
01/11/2016 23:30,2,0.000,ALERT,212.83,302.98,59.996,1452573003,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,314753.8,314753.8,11400,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573044,9221.00
01/11/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1452573003,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,312062.5,312062.5,11377,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573046,9222.00
01/11/2016 23:30,2,0.000,ALERT,212.83,301.47,59.944,1452573003,"201051344000685","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,318321.7,318321.7,16069,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573047,9223.00
01/11/2016 23:30,2,0.000,ALERT,212.61,301.17,59.975,1452573003,"201051344000917","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,316038.6,316038.6,16069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573049,9224.00
01/11/2016 23:30,2,0.000,ALERT,212.83,302.07,59.981,1452573003,"201051344001145","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,319259.9,319259.9,16072,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573051,9225.00
01/11/2016 23:30,2,0.000,ALERT,212.61,300.87,59.981,1452573003,"201051344000651","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,313407.7,313407.7,16046,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573053,9226.00
01/11/2016 23:30,2,0.000,ALERT,211.48,299.97,59.975,1452573003,"274151322000088","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,570913.7,570913.7,5176,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573054,9227.00
01/11/2016 23:30,2,0.000,ALERT,212.61,299.97,59.986,1452573003,"274151322000068","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,478002.7,478002.7,5489,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573056,9228.00
01/11/2016 23:30,2,0.000,ALERT,212.16,301.77,59.981,1452573003,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,309880.9,309880.9,16027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573058,9229.00
01/11/2016 23:30,2,0.000,ALERT,212.61,303.28,60.028,1452573003,"201051344000594","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,315779.0,315779.0,11408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573060,9230.00
01/11/2016 23:30,2,0.000,ALERT,212.61,301.17,59.986,1452573003,"201051344001203","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,316354.8,316354.8,16041,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573062,9231.00
01/11/2016 23:30,2,0.000,ALERT,211.70,300.57,59.986,1452573003,"274151322000054","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,583265.8,583265.8,5194,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573063,9232.00
01/11/2016 23:30,2,0.000,ALERT,213.06,302.07,59.996,1452573003,"201051344000867","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,305019.9,305019.9,11393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573065,9233.00
01/11/2016 23:30,2,0.000,ALERT,212.38,301.17,60.002,1452573003,"201051344001093","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,314823.3,314823.3,16044,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573067,9234.00
01/11/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1452573003,"201051344000900","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,318376.1,318376.1,11341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573069,9235.00
01/11/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1452573003,"201051344000648","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,311999.5,311999.5,11375,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573071,9236.00
01/11/2016 23:30,2,0.000,ALERT,212.83,303.28,59.959,1452573003,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,319991.4,319991.4,11321,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573073,9237.00
01/11/2016 23:30,2,0.000,ALERT,212.61,302.98,59.981,1452573003,"201051344000983","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,314885.5,314885.5,11363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573075,9238.00
01/11/2016 23:30,2,0.000,ALERT,212.83,302.68,59.996,1452573003,"201051344001158","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,309925.1,309925.1,11423,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573076,9239.00
01/11/2016 23:30,2,0.000,ALERT,213.29,303.28,59.991,1452573003,"201051344000576","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,313010.8,313010.8,11340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573078,9240.00
01/11/2016 23:30,2,0.000,ALERT,211.93,299.67,59.959,1452573003,"274151322000087","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,558385.6,558385.6,5218,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573080,9241.00
01/11/2016 23:45,2,0.000,ALERT,213.51,302.98,59.949,1452573903,"201051344000645","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,313279.8,313279.8,11358,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573905,9242.00
01/11/2016 23:45,2,0.000,ALERT,212.61,301.17,59.975,1452573903,"274151322000085","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,585918.3,585918.3,5205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573907,9243.00
01/11/2016 23:45,2,0.000,ALERT,213.96,303.28,59.981,1452573903,"201051344000633","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,305755.5,305755.5,11425,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573909,9244.00
01/11/2016 23:45,2,0.000,ALERT,213.29,303.28,59.975,1452573903,"201051344000469","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,307182.1,307182.1,11397,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573911,9245.00
01/11/2016 23:45,2,0.000,ALERT,212.61,301.77,59.991,1452573903,"201051344000646","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,311531.9,311531.9,16039,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573912,9246.00
01/11/2016 23:45,2,0.000,ALERT,212.16,302.07,59.965,1452573903,"274151322000052","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,593714.4,593714.4,5231,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573914,9247.00
01/11/2016 23:45,2,0.000,ALERT,212.61,301.77,59.975,1452573903,"201051344000585","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,316446.2,316446.2,16034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573916,9248.00
01/11/2016 23:45,2,0.000,ALERT,212.61,302.07,59.986,1452573903,"201051344001230","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,314663.7,314663.7,16085,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573918,9249.00
01/11/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1452573903,"201051344000582","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,309626.7,309626.7,16029,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573920,9250.00
01/11/2016 23:45,2,0.000,ALERT,212.16,301.47,59.996,1452573903,"201051344000955","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,318969.1,318969.1,16011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573922,9251.00
01/11/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1452573903,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,477714.8,477714.8,5500,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573923,9252.00
01/11/2016 23:45,2,0.000,ALERT,213.06,303.88,60.023,1452573903,"201051344000579","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,320364.0,320364.0,11394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573925,9253.00
01/11/2016 23:45,2,0.000,ALERT,212.38,302.07,59.986,1452573903,"201051344000890","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,317106.6,317106.6,16093,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573927,9254.00
01/11/2016 23:45,2,0.000,ALERT,212.61,301.47,59.986,1452573903,"201051344000438","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,318902.8,318902.8,16043,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573929,9255.00
01/11/2016 23:45,2,0.000,ALERT,212.83,301.17,59.991,1452573903,"201051344000417","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,312971.3,312971.3,16108,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573931,9256.00
01/11/2016 23:45,2,0.000,ALERT,212.61,301.77,59.981,1452573903,"274151322000083","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,588024.1,588024.1,5260,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573933,9257.00
01/11/2016 23:45,2,0.000,ALERT,213.29,301.47,59.996,1452573903,"274151322000076","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,624642.9,624642.9,5244,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573935,9258.00
01/11/2016 23:45,2,0.000,ALERT,213.06,304.18,59.991,1452573903,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,304683.7,304683.7,11358,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573937,9259.00
01/11/2016 23:45,2,0.000,ALERT,212.61,302.37,59.991,1452573903,"274151322000095","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,617330.2,617330.2,5272,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573938,9260.00
01/11/2016 23:45,2,0.000,ALERT,212.83,302.98,59.986,1452573903,"201051344000988","219011344069620",0.00,-9.00,0,298.17,304.78,0.0,0.0,0.000,304675.0,304675.0,11401,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573940,9261.00
01/11/2016 23:45,2,0.000,ALERT,212.38,300.87,59.954,1452573903,"201051344001025","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,317037.7,317037.7,16022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573942,9262.00
01/11/2016 23:45,2,0.000,ALERT,213.06,303.28,59.996,1452573903,"201051344000458","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,314753.8,314753.8,11402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573944,9263.00
01/11/2016 23:45,2,0.000,ALERT,213.51,302.98,59.996,1452573903,"201051344000853","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,312062.5,312062.5,11379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573946,9264.00
01/11/2016 23:45,2,0.000,ALERT,213.06,301.77,59.996,1452573903,"201051344000685","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,318321.7,318321.7,16071,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573947,9265.00
01/11/2016 23:45,2,0.000,ALERT,212.61,301.17,59.986,1452573903,"201051344000917","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,316038.6,316038.6,16071,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573949,9266.00
01/11/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1452573903,"201051344001145","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,319259.9,319259.9,16074,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573951,9267.00
01/11/2016 23:45,2,0.000,ALERT,212.38,300.87,60.002,1452573903,"201051344000651","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,313407.7,313407.7,16048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573953,9268.00
01/11/2016 23:45,2,0.000,ALERT,211.93,300.57,59.986,1452573903,"274151322000088","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,570913.7,570913.7,5178,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573955,9269.00
01/11/2016 23:45,2,0.000,ALERT,213.06,300.87,60.002,1452573903,"274151322000068","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,478002.7,478002.7,5491,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573956,9270.00
01/11/2016 23:45,2,0.000,ALERT,212.16,301.47,59.991,1452573903,"201051344001135","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,309880.9,309880.9,16029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573958,9271.00
01/11/2016 23:45,2,0.000,ALERT,212.61,303.58,59.996,1452573903,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,315779.0,315779.0,11410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573960,9272.00
01/11/2016 23:45,2,0.000,ALERT,212.61,301.17,59.996,1452573903,"201051344001203","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,316354.8,316354.8,16043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573962,9273.00
01/11/2016 23:45,2,0.000,ALERT,212.16,301.77,60.002,1452573903,"274151322000054","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,583265.8,583265.8,5196,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573964,9274.00
01/11/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1452573903,"201051344000867","219011344069620",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,305019.9,305019.9,11395,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573966,9275.00
01/11/2016 23:45,2,0.000,ALERT,212.61,301.77,59.986,1452573903,"201051344001093","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,314823.3,314823.3,16046,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573967,9276.00
01/11/2016 23:45,2,0.000,ALERT,212.83,303.28,59.986,1452573903,"201051344000900","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,318376.1,318376.1,11343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573969,9277.00
01/11/2016 23:45,2,0.000,ALERT,213.29,302.37,59.986,1452573903,"201051344000648","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,311999.5,311999.5,11377,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573971,9278.00
01/11/2016 23:45,2,0.000,ALERT,213.29,303.88,59.981,1452573903,"201051344000569","219011344069620",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,319991.4,319991.4,11323,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452573973,9279.00
01/11/2016 23:45,2,0.000,ALERT,213.06,303.28,59.986,1452573903,"201051344000983","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,314885.5,314885.5,11365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573975,9280.00
01/11/2016 23:45,2,0.000,ALERT,213.29,303.28,59.981,1452573903,"201051344001158","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,309925.1,309925.1,11425,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573976,9281.00
01/11/2016 23:45,2,0.000,ALERT,213.51,303.88,60.018,1452573903,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,313010.8,313010.8,11342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573978,9282.00
01/11/2016 23:45,2,0.000,ALERT,212.38,300.57,59.981,1452573903,"274151322000087","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,558385.6,558385.6,5220,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452573980,9283.00
